Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,8.11,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,15.67,6.73
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,28.99,19.48
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,43.85,33.06
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,59.51,47.17
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,74.84,60.8
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,90.0,74.19
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,105.06,87.31
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,158.57,134.91
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,231.81,198.59
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,284.92,244.4
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,337.9,289.37
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,284.28,241.47
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,213.28,179.07
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,311.71,263.46
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,409.31,344.66
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,478.08,402.4
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,562.43,471.21
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,463.12,388.33
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,369.49,309.52
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,261.82,218.88
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,152.04,124.85
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,229.11,191.01
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,293.53,245.14
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,201.86,167.93
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,112.17,91.38
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,101.99,82.89
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,91.96,74.41
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,50.97,39.01
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,10.72,3.79
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,9.89,3.1
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,9.06,2.4
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,7.82,1.3
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,6.58,0.2
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,5.34,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.1,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,2.87,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.64,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.82,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.12,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,9.87,2.12
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,17.72,9.72
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,25.58,16.96
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,34.72,25.21
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,43.87,33.35
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,52.25,40.77
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,61.29,48.66
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,162.18,137.41
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,260.55,220.35
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,278.24,233.72
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,295.7,247.3
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,217.84,181.19
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,132.4,108.06
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,131.42,107.37
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,130.66,106.59
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,131.48,106.98
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,132.38,107.45
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,108.78,87.59
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,86.21,68.53
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,96.79,77.42
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,107.38,86.21
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,161.97,132.25
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,216.53,177.23
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,243.77,199.22
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,257.51,210.15
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,199.95,163.17
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,141.43,115.03
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,87.88,70.23
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,36.39,26.17
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,33.06,23.45
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,29.73,20.65
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,26.4,17.77
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,23.08,14.87
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,18.94,11.21
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,14.81,7.51
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,11.09,4.55
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,7.39,0.99
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.1,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.85,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,125.83,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,325.21,249.73
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,429.43,360.81
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,540.64,457.53
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,620.72,524.53
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,702.41,589.51
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,517.55,440.82
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,287.8,244.42
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,353.12,299.59
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,419.28,352.89
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,441.87,369.15
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,463.57,384.65
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,405.18,334.18
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,326.22,267.51
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,426.15,349.2
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,503.78,410.88
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,607.29,491.81
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,705.51,565.92
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,820.06,652.31
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,897.96,707.18
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,869.35,684.77
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,837.49,661.08
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,798.88,633.74
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,757.66,604.39
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,711.89,570.27
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,663.92,532.92
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,610.95,490.49
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,559.09,447.66
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,501.37,399.04
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,443.3,348.65
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,381.2,293.96
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,320.39,239.14
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,258.62,182.94
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,199.27,129.86
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,140.04,81.86
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,86.24,46.03
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,37.85,28.35
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,31.57,22.29
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,22.16,11.91
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,11.95,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,173.96,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,414.98,319.27
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,521.0,438.23
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,632.31,535.05
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,707.3,596.42
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,782.79,654.42
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,837.14,694.42
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,880.22,724.35
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,918.4,748.68
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,954.02,770.43
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,978.8,784.44
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,1000.21,795.93
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,1011.05,800.4
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,1018.09,802.41
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,1017.71,800.39
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,1013.38,795.88
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,1000.46,784.18
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,983.71,770.12
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,961.05,753.56
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,934.78,734.65
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,902.66,710.86
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,867.33,684.88
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,826.29,656.02
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,782.56,625.04
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,733.63,589.09
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,682.76,549.38
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,627.69,505.42
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,571.44,459.26
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,511.68,408.94
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,451.95,357.07
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,389.33,301.78
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,327.31,245.68
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,263.5,187.48
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,202.62,132.84
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,141.98,83.35
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,86.86,46.1
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,36.96,27.94
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,31.55,22.62
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,22.6,12.76
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,12.8,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,123.1,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,319.09,246.47
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,424.31,361.13
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,536.37,460.8
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,613.35,526.26
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,691.68,589.51
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,749.15,632.95
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,805.73,673.82
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,839.98,696.6
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,879.0,722.43
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,906.59,740.49
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,931.02,756.13
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,946.16,763.59
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,957.73,768.61
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,878.12,708.41
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,779.12,634.03
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,729.03,593.69
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,677.38,551.19
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,673.47,547.34
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,667.12,541.32
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,561.41,456.23
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,462.77,376.03
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,378.67,308.54
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,287.98,234.56
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,431.91,353.97
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,540.73,439.36
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,335.35,274.07
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,147.74,118.91
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,122.7,98.58
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,98.52,78.48
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,89.44,71.13
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,80.45,63.77
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,70.32,55.33
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,60.3,46.87
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,50.39,38.35
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,40.56,29.76
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,30.16,21.63
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,19.79,11.94
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,11.93,4.11
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.27,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.13,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,76.3,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,224.41,169.19
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,322.9,271.72
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,428.9,366.24
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,501.22,427.9
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,575.81,488.7
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,640.51,539.69
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,702.61,586.85
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,745.82,617.35
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,786.97,645.63
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,446.25,377.52
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,45.96
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,56.41,43.22
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,53.08,40.2
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,66.46,51.58
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,80.18,63.19
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,126.09,101.86
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,173.52,141.11
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,97.83,77.68
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,29.83,19.93
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,31.07,21.02
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,32.32,22.1
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,60.22,45.92
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,88.67,70.05
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,53.53,40.18
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,19.02,10.69
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,46.83,34.56
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,74.84,58.48
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,154.38,125.72
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,229.89,187.46
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,215.27,174.02
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,197.63,157.64
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,166.13,130.9
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,137.49,106.95
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,123.37,90.3
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,95.67,65.27
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,56.57,45.14
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,43.36,32.73
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,28.82,18.12
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,14.5,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.68,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,136.03,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,346.2,260.72
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,451.99,374.66
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,564.53,471.05
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,634.48,529.12
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,714.83,592.23
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,771.14,633.63
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,826.12,672.39
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,870.47,701.13
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,912.45,727.36
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,938.51,740.78
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,950.66,744.29
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,965.9,750.57
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,977.63,754.4
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,979.76,754.15
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,978.09,751.54
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,968.97,743.03
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,956.05,732.08
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,936.37,718.25
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,913.07,702.08
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,884.3,681.24
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,852.1,658.06
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,813.14,631.05
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,771.41,601.93
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,724.62,567.44
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,675.62,528.95
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,622.25,487.89
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,567.58,444.6
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,509.2,396.46
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,450.53,346.66
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,389.3,293.56
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,328.95,240.02
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,266.39,184.6
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,204.59,130.66
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,144.18,82.06
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,88.81,44.69
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,37.15,27.23
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,30.55,21.08
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,22.52,12.84
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,14.49,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,122.74,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,317.89,238.8
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,425.86,352.59
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,540.53,449.96
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,616.4,511.7
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,693.55,571.04
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,752.68,615.99
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,810.99,658.91
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,851.69,686.48
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,897.44,717.12
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,729.77,591.31
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,536.29,437.57
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,525.57,426.98
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,492.75,398.78
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,387.67,313.47
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,265.07,212.74
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,132.48,104.86
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,33.98,22.75
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,109.07,84.92
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,190.43,150.66
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,100.47,77.36
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,19.04,10.16
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,386.65,315.81
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,700.08,553.24
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,691.55,544.3
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,672.78,529.35
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,619.94,487.11
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,568.29,444.96
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,509.22,396.21
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,450.35,346.42
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,388.94,293.73
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,328.74,240.88
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,267.4,186.45
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,208.24,134.63
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,148.45,86.98
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,94.16,50.25
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,43.17,32.48
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,31.26,21.65
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,26.42,16.17
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,22.51,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,12.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,133.76,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,341.4,261.97
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,450.07,383.34
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,565.59,488.3
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,647.84,560.35
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,724.63,624.74
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,783.41,672.73
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,840.91,718.14
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,885.23,750.73
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,927.08,780.68
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,954.62,800.25
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,978.84,817.2
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,851.96,715.19
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,702.95,592.36
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,864.61,722.35
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,991.69,818.62
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,981.49,807.65
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,967.54,794.71
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,823.38,683.2
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,658.89,548.33
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,610.14,509.15
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,577.76,482.17
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,549.04,458.43
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,520.05,434.34
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,450.99,375.74
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,376.98,313.19
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,344.34,286.48
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,312.99,260.48
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,261.32,216.85
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,209.25,172.97
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,195.84,161.39
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,184.19,150.76
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,157.47,127.36
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,131.88,105.0
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,105.51,82.61
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,80.53,62.02
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,56.96,46.42
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,41.56,31.88
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,28.18,18.58
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,13.94,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,7.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,142.76,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,360.56,279.04
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,469.33,399.88
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,584.94,502.1
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,664.33,569.69
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,737.4,628.89
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,796.27,673.5
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,853.73,715.1
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,897.36,744.73
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,938.41,771.66
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,965.65,788.39
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,989.53,802.46
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,1003.69,808.43
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,1003.26,804.09
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,1005.55,801.46
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,1003.99,796.19
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,992.44,784.69
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,977.16,770.91
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,956.56,755.03
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,932.39,736.84
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,901.64,712.88
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,867.71,686.88
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,827.88,657.99
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,785.4,627.18
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,737.04,591.54
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,686.86,552.58
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,636.26,512.67
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,580.38,467.6
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,520.95,418.39
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,461.3,367.35
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,398.98,313.05
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,337.93,258.26
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,274.48,200.61
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,214.11,146.11
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,154.24,95.73
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,96.76,54.04
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,45.48,36.02
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,35.35,26.41
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,29.78,20.2
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,25.21,0.0
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,14.51,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,61.03,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,187.62,143.14
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,234.24,199.49
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,300.55,260.16
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,352.7,305.69
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,405.49,349.81
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,450.21,386.08
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,495.37,421.45
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,442.38,373.57
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,364.18,305.83
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,674.67,557.72
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,954.61,756.29
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,968.75,759.37
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,979.24,763.7
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,820.5,650.51
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,628.37,505.43
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,563.71,454.83
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,481.05,388.89
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,484.18,391.81
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,486.19,393.2
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,479.05,387.13
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,470.96,380.39
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,527.34,425.61
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,573.03,461.13
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,425.03,343.76
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,283.05,229.12
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,343.53,279.48
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,389.74,315.48
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,436.58,350.37
2016,1,11,15,0,830.0,85.0,1.4,11.0,475.0,451.67,356.59
