Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,357.58,287.51
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,462.58,380.04
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,573.55,470.73
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,657.05,536.36
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,742.28,600.42
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,800.42,642.83
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,851.27,678.87
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,612.93,498.12
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,299.76,242.94
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,673.28,544.54
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,996.25,776.08
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,1012.15,783.72
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,1012.86,783.81
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,1016.76,785.84
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,1016.77,785.19
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,1006.77,777.62
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,992.95,767.46
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,974.03,754.6
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,951.44,739.2
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,922.75,719.93
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,890.75,698.11
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,852.0,670.74
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,810.48,641.14
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,763.5,607.2
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,714.49,569.32
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,665.32,529.78
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,610.22,484.88
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,549.94,434.87
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,489.78,383.73
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,427.83,329.71
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,366.88,275.5
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,303.0,218.92
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,240.02,163.67
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,180.14,113.53
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,124.96,72.45
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,72.61,44.4
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,51.01,39.04
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,42.9,31.63
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,34.68,23.77
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.36,4.97
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,221.82,110.68
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,441.9,361.17
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,537.03,447.63
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,648.45,539.93
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,724.75,600.65
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,801.52,659.03
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,859.68,702.72
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,916.34,744.19
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,957.48,773.67
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,984.96,792.74
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,1012.9,810.77
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,1037.42,826.23
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,1051.45,832.52
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,1061.54,836.14
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,1064.84,836.7
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,1064.01,834.57
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,1053.69,824.7
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,1039.32,812.24
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,1019.31,796.86
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,995.39,778.91
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,964.48,754.99
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,930.05,728.74
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,889.7,699.41
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,846.33,667.88
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,798.34,633.12
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,747.94,594.84
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,692.5,550.63
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,635.44,504.25
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,574.73,454.07
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,513.32,401.97
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,449.25,346.6
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,384.73,289.63
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,318.03,229.77
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,253.33,171.71
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,189.04,117.21
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,128.76,71.86
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,70.34,40.86
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,45.7,35.33
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,36.26,26.7
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,30.61,21.11
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,19.85,8.38
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,230.07,129.73
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,448.19,377.91
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,551.31,474.58
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,659.22,568.55
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,738.89,635.16
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,819.29,699.33
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,875.1,740.36
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,919.2,770.79
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,959.68,797.84
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,997.53,822.28
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,1024.48,838.18
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,1047.9,851.37
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,1062.06,858.2
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,1072.22,862.28
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,1074.01,860.05
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,1071.63,855.08
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,1061.05,844.92
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,1046.34,832.07
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,1025.1,815.5
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,999.94,796.32
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,969.01,772.44
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,934.54,746.11
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,894.23,716.62
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,850.82,684.79
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,801.98,648.76
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,750.74,609.42
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,695.89,565.19
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,639.28,518.5
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,578.03,467.05
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,516.2,413.6
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,452.09,357.27
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,388.28,299.55
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,320.11,236.89
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,254.95,176.87
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,190.06,120.23
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,128.91,72.97
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,69.83,40.87
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,44.91,35.36
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,38.24,29.09
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,31.56,22.49
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,19.46,8.98
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,10.24,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,234.24,141.92
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,465.68,384.94
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,566.79,473.44
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,672.39,558.83
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,746.15,614.39
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,820.25,667.07
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,877.29,706.02
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,932.7,742.53
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,962.93,759.84
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,1000.49,782.13
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,1028.08,798.59
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,1052.12,812.7
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,1065.93,819.97
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,1075.78,824.81
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,1078.68,825.29
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,1077.37,823.25
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,1064.4,812.87
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,1047.34,800.07
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,1027.66,785.88
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,1004.02,769.2
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,974.27,747.75
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,940.79,723.89
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,900.34,695.5
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,856.78,664.96
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,808.89,631.75
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,758.35,595.17
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,702.76,552.79
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,645.42,507.96
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,582.26,457.38
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,519.2,405.35
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,454.36,350.57
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,389.38,293.99
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,322.42,234.43
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,257.4,176.3
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,192.37,120.87
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,131.25,74.46
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,72.43,42.91
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,47.42,37.37
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,37.48,28.24
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,31.43,22.27
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,21.14,10.72
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,11.1,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,219.16,140.48
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,427.35,357.64
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,527.23,447.04
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,632.57,534.87
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,705.65,591.88
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,772.46,641.05
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,830.58,684.0
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,887.19,724.47
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,927.88,752.15
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,965.77,778.42
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,995.38,797.19
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,1021.55,813.4
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,1036.44,820.52
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,1047.44,825.08
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,960.51,761.26
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,859.86,687.41
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,952.74,752.91
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,1017.71,795.82
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,938.31,738.2
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,855.25,678.33
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,797.02,633.22
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,735.39,584.93
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,800.31,636.3
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,830.73,658.59
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,783.83,624.52
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,734.68,587.1
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,680.96,544.8
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,628.52,502.35
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,566.39,451.3
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,504.84,399.39
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,441.91,345.5
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,379.81,290.76
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,315.36,232.9
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,250.45,174.8
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,188.38,121.85
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,130.69,77.87
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,75.34,47.34
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,51.76,41.45
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,44.05,34.29
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,36.23,26.69
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,23.56,13.09
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,11.1,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,95.54,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,282.66,191.08
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,445.7,376.72
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,545.37,469.2
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,642.74,554.63
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,720.11,618.9
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,798.03,680.78
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,855.36,724.36
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,911.13,765.45
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,956.51,797.73
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,988.35,819.12
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,1016.68,838.36
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,1041.55,854.92
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,1057.64,863.28
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,1069.85,868.85
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,1072.65,868.95
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,1071.3,866.21
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,1061.96,856.42
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,1048.47,843.84
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,1028.19,827.56
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,1003.95,808.55
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,973.62,783.95
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,939.63,756.85
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,899.58,726.53
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,856.38,693.86
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,808.23,657.4
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,757.5,617.67
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,701.7,571.91
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,644.14,523.77
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,582.23,471.0
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,520.15,416.8
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,455.55,359.79
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,390.19,300.69
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,323.32,239.02
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,258.13,178.96
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,193.11,122.29
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,131.71,74.93
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,71.61,42.09
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,45.68,35.96
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,39.49,30.2
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,33.31,24.13
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,21.12,11.54
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,11.95,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,74.22,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,260.45,183.45
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,419.73,355.0
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,520.95,445.05
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,627.28,533.47
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,709.98,598.59
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,787.17,656.18
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,845.2,698.31
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,901.64,738.06
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,947.02,767.63
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,989.75,794.73
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,1018.13,812.5
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,1031.47,819.9
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,1046.56,827.69
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,1057.81,832.79
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,1060.7,832.77
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,1059.52,830.11
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,1049.05,821.11
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,1034.56,809.5
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,1014.8,793.53
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,991.18,775.04
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,961.59,752.49
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,928.37,727.5
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,888.66,698.64
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,845.92,667.59
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,798.79,632.3
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,749.04,593.64
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,693.93,549.92
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,637.15,504.01
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,576.82,454.24
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,515.87,402.69
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,451.77,347.79
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,387.0,290.98
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,320.94,231.74
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,256.56,174.02
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,191.78,119.22
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,130.78,73.3
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,71.97,42.09
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,47.18,36.72
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,37.71,28.13
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,32.09,22.7
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,22.3,12.51
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,12.8,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,14.51,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,265.46,192.67
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,484.47,408.46
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,581.27,496.48
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,682.21,583.01
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,754.11,641.41
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,826.28,697.38
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,793.39,668.68
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,744.98,627.74
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,730.96,613.03
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,721.89,602.07
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,697.0,578.57
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,647.15,536.14
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,748.02,614.94
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,826.44,674.53
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,969.1,780.32
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,1075.72,856.77
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,1064.41,846.12
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,1048.97,833.36
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,1028.68,818.2
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,1004.41,800.3
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,974.67,777.32
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,941.16,751.69
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,900.92,722.02
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,857.49,689.95
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,809.85,653.55
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,759.41,614.08
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,703.61,570.09
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,646.0,523.43
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,584.86,471.79
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,522.49,417.62
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,457.72,359.75
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,393.0,300.55
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,325.66,238.43
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,259.5,177.43
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,193.84,120.17
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,131.17,72.02
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,65.8,35.92
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,39.94,30.51
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,34.82,25.79
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,29.73,20.84
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,21.66,12.38
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,12.8,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,157.24,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,334.49,248.64
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,486.36,407.36
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,580.79,490.98
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,679.17,572.1
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,750.07,626.01
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,821.32,676.97
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,865.17,706.72
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,916.77,741.29
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,955.82,764.65
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,992.04,785.59
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,1017.6,800.88
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,1039.64,813.75
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,1053.55,821.02
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,1063.46,825.69
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,1064.99,825.84
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,1062.37,823.36
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,1049.41,812.33
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,1032.38,798.73
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,1012.14,784.19
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,988.02,767.07
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,958.0,744.44
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,924.37,719.4
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,884.56,691.03
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,841.68,660.41
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,794.17,625.08
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,744.09,586.77
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,689.66,544.01
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,633.49,498.94
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,572.9,449.5
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,511.78,398.23
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,448.2,343.78
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,384.94,288.25
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,319.78,229.86
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,253.4,170.62
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,188.94,116.05
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,127.99,70.26
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,68.65,38.96
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,43.74,33.54
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,38.4,28.69
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,33.1,23.59
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,21.85,12.54
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,13.26,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,142.47,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,327.05,246.18
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,463.94,384.99
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,560.48,468.47
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,661.2,550.16
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,733.45,604.69
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,806.05,656.73
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,861.27,694.94
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,914.9,730.9
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,944.57,749.23
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,981.75,772.72
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,1008.6,787.42
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,1032.01,799.66
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,1046.69,806.34
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,1057.44,810.53
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,1059.4,808.49
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,1057.25,803.97
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,1048.13,795.0
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,1034.92,783.56
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,1014.5,767.95
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,990.18,749.93
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,959.52,727.77
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,925.33,703.34
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,886.43,676.67
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,844.4,647.77
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,796.38,613.61
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,745.95,576.45
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,691.07,535.12
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,634.48,491.37
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,574.29,442.72
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,513.41,392.22
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,449.99,339.26
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,386.81,284.96
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,319.45,226.16
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,255.45,170.08
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,190.95,116.78
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,130.06,71.83
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,71.93,41.87
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,48.67,37.62
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,38.74,28.75
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,32.74,23.1
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,23.45,13.89
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,14.06,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,161.02,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,336.6,255.62
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,483.12,398.47
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,579.13,480.98
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,678.97,561.29
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,751.99,615.42
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,825.3,666.56
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,879.79,702.97
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,932.53,736.95
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,962.37,752.65
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,999.73,773.31
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,1026.38,789.37
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,1049.48,803.05
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,1063.63,809.06
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,1073.79,812.51
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,1075.82,811.58
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,1073.66,808.06
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,1060.47,795.73
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,1043.22,781.02
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,1022.74,766.04
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,998.35,748.84
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,966.72,725.72
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,931.63,700.42
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,891.26,672.67
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,847.86,642.78
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,799.02,609.17
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,747.97,572.42
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,692.67,530.48
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,635.78,486.39
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,575.18,438.54
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,513.99,388.86
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,450.21,336.23
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,386.44,282.1
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,320.38,225.34
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,256.5,170.22
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,192.15,117.28
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,131.58,72.9
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,74.06,43.52
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,46.9,35.6
