Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,41.05,30.41
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,35.18,24.93
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,25.11,15.19
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,14.89,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,7.68,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,8.5,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,9.0,21.0,129.25,0.0
2016,2,12,7,45,330.5,27.5,2.85,10.0,65.0,311.88,240.55
2016,2,12,8,0,483.0,40.0,3.2,11.0,109.0,454.18,375.81
2016,2,12,8,15,566.5,48.5,3.05,11.5,162.0,550.02,457.53
2016,2,12,8,30,650.0,57.0,2.9,12.0,215.0,650.79,537.98
2016,2,12,8,45,702.5,62.5,2.75,13.0,269.5,717.83,586.96
2016,2,12,9,0,755.0,68.0,2.6,14.0,324.0,793.24,639.18
2016,2,12,9,15,788.5,72.0,2.6,15.0,375.5,849.22,675.54
2016,2,12,9,30,822.0,76.0,2.6,16.0,427.0,903.57,709.44
2016,2,12,9,45,846.0,79.5,2.65,17.5,474.5,946.1,733.04
2016,2,12,10,0,870.0,83.0,2.7,19.0,522.0,985.88,754.15
2016,2,12,10,15,886.0,85.5,2.8,19.5,563.0,1013.32,769.89
2016,2,12,10,30,902.0,88.0,2.9,20.0,604.0,1025.61,775.52
2016,2,12,10,45,913.5,89.5,3.0,21.0,638.0,1039.9,781.25
2016,2,12,11,0,925.0,91.0,3.1,22.0,672.0,1050.35,784.5
2016,2,12,11,15,932.5,92.5,3.15,22.0,698.5,1052.82,785.23
2016,2,12,11,30,940.0,94.0,3.2,22.0,725.0,1051.25,783.55
2016,2,12,11,45,943.5,95.5,3.25,22.5,742.5,1041.66,775.28
2016,2,12,12,0,947.0,97.0,3.3,23.0,760.0,1028.06,764.62
2016,2,12,12,15,948.5,97.5,3.3,23.0,769.0,1007.49,750.6
2016,2,12,12,30,950.0,98.0,3.3,23.0,778.0,983.12,734.22
2016,2,12,12,45,948.5,98.5,3.3,23.5,778.0,952.41,712.28
2016,2,12,13,0,947.0,99.0,3.3,24.0,778.0,918.28,688.17
2016,2,12,13,15,944.0,98.5,3.3,24.0,769.0,878.63,661.64
2016,2,12,13,30,941.0,98.0,3.3,24.0,760.0,836.04,632.98
2016,2,12,13,45,934.0,98.0,3.3,24.0,742.0,788.27,600.5
2016,2,12,14,0,927.0,98.0,3.3,24.0,724.0,738.29,564.68
2016,2,12,14,15,918.5,96.5,3.3,23.5,698.0,683.93,525.1
2016,2,12,14,30,910.0,95.0,3.3,23.0,672.0,628.02,483.13
2016,2,12,14,45,886.0,97.5,3.3,23.0,636.0,568.02,435.76
2016,2,12,15,0,862.0,100.0,3.3,23.0,600.0,506.14,385.68
2016,2,12,15,15,844.5,97.0,3.2,22.5,560.0,442.82,333.58
2016,2,12,15,30,827.0,94.0,3.1,22.0,520.0,380.2,280.44
2016,2,12,15,45,801.0,91.0,3.05,22.0,473.5,316.11,224.85
2016,2,12,16,0,775.0,88.0,3.0,22.0,427.0,254.37,171.17
2016,2,12,16,15,740.5,83.0,2.75,21.0,376.5,188.53,116.99
2016,2,12,16,30,706.0,78.0,2.5,20.0,326.0,129.84,73.83
2016,2,12,16,45,653.0,72.0,2.25,19.0,273.0,74.0,44.76
2016,2,12,17,0,600.0,66.0,2.0,18.0,220.0,51.99,40.23
2016,2,12,17,15,521.5,56.5,2.05,17.0,168.0,45.18,34.19
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,38.28,27.79
2016,2,12,17,45,311.0,33.0,2.15,15.5,72.0,27.09,17.07
2016,2,12,18,0,179.0,19.0,2.2,15.0,28.0,15.66,0.0
2016,2,12,18,15,89.5,9.5,2.25,14.5,14.0,8.11,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,68.44,0.0
2016,2,13,7,45,209.5,33.0,2.3,8.5,59.0,232.5,181.9
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,355.09,297.18
2016,2,13,8,15,415.5,64.0,2.3,9.5,150.0,446.67,376.92
2016,2,13,8,30,497.0,77.0,2.3,10.0,200.0,547.97,459.72
2016,2,13,8,45,556.5,85.0,2.3,11.0,252.5,627.3,520.29
2016,2,13,9,0,616.0,93.0,2.3,12.0,305.0,707.76,578.72
2016,2,13,9,15,654.0,100.0,2.25,12.5,355.0,767.93,620.22
2016,2,13,9,30,692.0,107.0,2.2,13.0,405.0,827.1,659.62
2016,2,13,9,45,721.0,111.5,2.2,14.0,451.5,873.09,687.55
2016,2,13,10,0,750.0,116.0,2.2,15.0,498.0,916.85,713.28
2016,2,13,10,15,770.0,119.5,2.35,15.5,538.5,947.82,732.57
2016,2,13,10,30,790.0,123.0,2.5,16.0,579.0,975.69,749.77
2016,2,13,10,45,806.0,125.0,2.65,17.0,613.0,986.69,754.04
2016,2,13,11,0,822.0,127.0,2.8,18.0,647.0,1002.15,761.58
2016,2,13,11,15,832.0,129.0,2.95,18.5,673.5,1007.77,763.93
2016,2,13,11,30,842.0,131.0,3.1,19.0,700.0,1009.5,763.88
2016,2,13,11,45,875.5,119.5,3.3,20.0,724.5,1015.17,765.59
2016,2,13,12,0,909.0,108.0,3.5,21.0,749.0,1004.67,756.44
2016,2,13,12,15,912.0,108.5,3.6,21.0,758.5,986.09,744.21
2016,2,13,12,30,915.0,109.0,3.7,21.0,768.0,963.78,729.57
2016,2,13,12,45,917.0,108.5,3.8,21.5,769.0,935.86,709.75
2016,2,13,13,0,919.0,108.0,3.9,22.0,770.0,904.47,687.59
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.0,866.45,662.09
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,825.49,634.35
2016,2,13,13,45,912.0,105.0,4.25,22.0,737.5,779.56,603.0
2016,2,13,14,0,909.0,103.0,4.4,22.0,721.0,731.19,567.82
2016,2,13,14,15,901.0,101.5,4.45,22.0,695.5,677.88,527.33
2016,2,13,14,30,893.0,100.0,4.5,22.0,670.0,623.02,484.56
2016,2,13,14,45,876.0,100.0,4.55,22.0,636.0,565.19,438.21
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,504.68,388.49
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,441.67,335.81
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,379.32,282.15
2016,2,13,15,45,803.5,90.0,4.35,21.0,476.5,315.71,226.14
2016,2,13,16,0,782.0,86.0,4.3,21.0,431.0,253.9,171.66
2016,2,13,16,15,748.5,81.5,3.85,20.0,381.0,191.8,119.96
2016,2,13,16,30,715.0,77.0,3.4,19.0,331.0,129.49,73.58
2016,2,13,16,45,667.0,70.5,3.0,18.5,278.0,72.82,43.82
2016,2,13,17,0,619.0,64.0,2.6,18.0,225.0,50.43,38.87
2016,2,13,17,15,542.0,55.5,2.5,17.0,173.0,44.38,33.51
2016,2,13,17,30,465.0,47.0,2.4,16.0,121.0,38.28,27.83
2016,2,13,17,45,334.5,33.5,2.3,15.5,76.0,27.52,17.55
2016,2,13,18,0,204.0,20.0,2.2,15.0,31.0,16.54,0.0
2016,2,13,18,15,102.0,10.0,2.3,14.5,15.5,8.54,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.0,9.0,4.2,10.5,11.5,7.68,0.0
2016,2,14,7,30,120.0,18.0,4.5,11.0,23.0,124.67,0.0
2016,2,14,7,45,261.5,32.5,4.8,12.0,65.0,268.22,211.02
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,402.24,335.39
2016,2,14,8,15,486.0,57.0,5.5,13.5,158.5,497.38,418.46
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,597.18,501.87
2016,2,14,8,45,625.5,73.5,6.35,15.0,263.0,673.63,562.62
2016,2,14,9,0,682.0,80.0,6.8,16.0,316.0,751.22,621.97
2016,2,14,9,15,718.0,85.0,6.85,16.5,366.5,808.45,663.65
2016,2,14,9,30,754.0,90.0,6.9,17.0,417.0,864.56,703.37
2016,2,14,9,45,377.0,120.0,7.0,17.5,283.5,539.64,446.81
2016,2,14,10,0,0.0,150.0,7.1,18.0,150.0,133.56,105.14
2016,2,14,10,15,1.0,161.5,7.0,18.5,162.0,144.58,113.95
2016,2,14,10,30,2.0,173.0,6.9,19.0,174.0,155.65,122.48
2016,2,14,10,45,13.5,211.0,6.8,19.5,219.5,204.18,161.63
2016,2,14,11,0,25.0,249.0,6.7,20.0,265.0,252.91,200.28
2016,2,14,11,15,222.0,268.0,6.5,20.0,418.5,531.76,424.49
2016,2,14,11,30,419.0,287.0,6.3,20.0,572.0,741.94,586.05
2016,2,14,11,45,282.5,318.5,6.1,20.5,513.0,633.33,497.86
2016,2,14,12,0,146.0,350.0,5.9,21.0,454.0,506.86,396.86
2016,2,14,12,15,227.0,346.0,5.7,21.0,509.5,569.95,446.61
2016,2,14,12,30,308.0,342.0,5.5,21.0,565.0,646.59,504.52
2016,2,14,12,45,359.0,329.0,5.3,21.5,589.0,662.93,515.7
2016,2,14,13,0,410.0,316.0,5.1,22.0,613.0,675.17,523.8
2016,2,14,13,15,471.5,286.5,5.0,22.0,624.5,688.59,534.15
2016,2,14,13,30,533.0,257.0,4.9,22.0,636.0,682.88,530.5
2016,2,14,13,45,479.5,272.0,4.85,22.5,607.5,628.37,487.66
2016,2,14,14,0,426.0,287.0,4.8,23.0,579.0,566.94,439.9
2016,2,14,14,15,525.0,239.5,4.7,22.5,586.0,569.06,442.79
2016,2,14,14,30,624.0,192.0,4.6,22.0,593.0,555.13,432.42
2016,2,14,14,45,481.0,223.0,4.6,22.0,523.0,463.48,360.5
2016,2,14,15,0,338.0,254.0,4.6,22.0,453.0,383.94,297.94
2016,2,14,15,15,365.5,230.0,4.45,22.0,432.0,350.02,269.61
2016,2,14,15,30,393.0,206.0,4.3,22.0,411.0,312.98,237.69
2016,2,14,15,45,360.5,192.0,4.2,22.0,367.5,263.33,196.59
2016,2,14,16,0,328.0,178.0,4.1,22.0,324.0,217.57,158.96
2016,2,14,16,15,304.0,162.5,3.55,21.0,285.5,176.12,125.91
2016,2,14,16,30,280.0,147.0,3.0,20.0,247.0,137.74,97.46
2016,2,14,16,45,259.5,125.5,2.55,19.5,207.5,98.7,72.39
2016,2,14,17,0,239.0,104.0,2.1,19.0,168.0,76.15,61.1
2016,2,14,17,15,203.5,83.0,2.0,18.0,128.5,61.76,48.53
2016,2,14,17,30,168.0,62.0,1.9,17.0,89.0,46.92,35.23
2016,2,14,17,45,102.0,41.5,1.85,16.0,56.0,31.89,21.31
2016,2,14,18,0,36.0,21.0,1.8,15.0,23.0,16.88,1.05
2016,2,14,18,15,18.0,10.5,1.85,15.0,11.5,8.96,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.5,9.0,4.0,9.5,12.5,53.13,0.0
2016,2,15,7,30,149.0,18.0,4.1,10.0,25.0,144.42,0.0
2016,2,15,7,45,289.5,32.0,4.2,10.5,68.5,287.7,229.63
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,421.84,353.29
2016,2,15,8,15,513.0,55.5,4.55,12.0,164.5,517.27,435.25
2016,2,15,8,30,596.0,65.0,4.8,13.0,217.0,617.44,516.99
2016,2,15,8,45,654.0,71.0,5.05,14.0,271.5,695.35,577.56
2016,2,15,9,0,712.0,77.0,5.3,15.0,326.0,774.49,636.6
2016,2,15,9,15,747.5,82.0,5.35,15.5,378.0,832.08,677.55
2016,2,15,9,30,783.0,87.0,5.4,16.0,430.0,882.13,711.8
2016,2,15,9,45,813.0,89.0,5.5,16.5,478.5,928.1,742.64
2016,2,15,10,0,843.0,91.0,5.6,17.0,527.0,971.51,771.16
2016,2,15,10,15,860.0,94.0,5.6,17.5,568.0,1000.31,788.16
2016,2,15,10,30,877.0,97.0,5.6,18.0,609.0,1025.64,802.65
2016,2,15,10,45,891.5,98.0,5.6,18.5,644.0,1042.26,811.0
2016,2,15,11,0,906.0,99.0,5.6,19.0,679.0,1043.0,808.32
2016,2,15,11,15,914.0,100.5,5.6,19.0,705.5,1045.89,809.06
2016,2,15,11,30,922.0,102.0,5.6,19.0,732.0,1044.78,807.18
2016,2,15,11,45,924.5,104.0,5.7,19.5,749.5,1034.8,798.48
2016,2,15,12,0,927.0,106.0,5.8,20.0,767.0,1020.86,787.23
2016,2,15,12,15,929.5,106.5,5.7,20.0,776.5,1001.39,772.45
2016,2,15,12,30,932.0,107.0,5.6,20.0,786.0,978.13,755.21
2016,2,15,12,45,937.5,104.5,5.6,20.5,787.5,950.64,734.33
2016,2,15,13,0,943.0,102.0,5.6,21.0,789.0,919.42,710.95
2016,2,15,13,15,941.5,101.5,5.45,21.0,781.0,880.92,682.99
2016,2,15,13,30,940.0,101.0,5.3,21.0,773.0,839.36,652.89
2016,2,15,13,45,942.5,96.5,5.15,21.0,758.0,793.83,619.89
2016,2,15,14,0,945.0,92.0,5.0,21.0,743.0,745.33,583.37
2016,2,15,14,15,938.5,91.0,4.85,21.0,718.0,691.74,541.31
2016,2,15,14,30,932.0,90.0,4.7,21.0,693.0,636.33,496.98
2016,2,15,14,45,925.0,87.0,4.6,21.0,660.5,577.2,448.92
2016,2,15,15,0,918.0,84.0,4.5,21.0,628.0,516.85,398.55
2016,2,15,15,15,903.5,82.0,4.25,20.5,588.0,453.37,344.71
2016,2,15,15,30,889.0,80.0,4.0,20.0,548.0,390.01,289.64
2016,2,15,15,45,876.0,75.0,3.8,20.0,503.0,324.9,231.59
2016,2,15,16,0,863.0,70.0,3.6,20.0,458.0,257.44,171.66
2016,2,15,16,15,834.0,66.5,3.05,19.0,406.5,191.88,116.52
2016,2,15,16,30,805.0,63.0,2.5,18.0,355.0,129.52,70.29
2016,2,15,16,45,766.5,57.5,2.0,17.5,301.0,68.66,39.24
2016,2,15,17,0,728.0,52.0,1.5,17.0,247.0,45.38,34.61
2016,2,15,17,15,657.5,46.0,1.45,16.0,192.0,40.52,30.31
2016,2,15,17,30,587.0,40.0,1.4,15.0,137.0,35.69,25.78
2016,2,15,17,45,459.5,30.0,1.35,14.0,88.5,26.94,17.42
2016,2,15,18,0,332.0,20.0,1.3,13.0,40.0,18.14,3.23
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.0,8.54,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,104.5,9.5,3.35,9.5,14.5,71.87,0.0
2016,2,16,7,30,209.0,19.0,3.6,10.0,29.0,188.24,0.0
2016,2,16,7,45,344.5,31.5,3.85,11.0,74.0,326.04,261.61
2016,2,16,8,0,480.0,44.0,4.1,12.0,119.0,457.38,380.7
2016,2,16,8,15,558.5,52.0,4.2,13.0,172.0,549.12,458.3
2016,2,16,8,30,637.0,60.0,4.3,14.0,225.0,645.21,535.01
2016,2,16,8,45,686.0,66.0,4.4,15.5,278.5,716.56,587.6
2016,2,16,9,0,735.0,72.0,4.5,17.0,332.0,782.37,633.38
2016,2,16,9,15,768.0,76.5,4.7,17.5,383.5,838.2,673.01
2016,2,16,9,30,801.0,81.0,4.9,18.0,435.0,892.44,710.57
2016,2,16,9,45,824.0,84.0,5.15,19.0,481.5,933.11,736.55
2016,2,16,10,0,847.0,87.0,5.4,20.0,528.0,971.02,760.23
2016,2,16,10,15,863.0,90.0,5.25,20.5,569.0,998.89,775.17
2016,2,16,10,30,879.0,93.0,5.1,21.0,610.0,1023.27,787.5
2016,2,16,10,45,889.0,95.5,5.0,21.5,643.5,1025.31,784.69
2016,2,16,11,0,899.0,98.0,4.9,22.0,677.0,1035.37,787.73
2016,2,16,11,15,907.0,99.5,4.65,22.5,703.5,1038.31,784.58
2016,2,16,11,30,915.0,101.0,4.4,23.0,730.0,1037.27,779.23
2016,2,16,11,45,908.5,107.0,4.2,23.5,745.0,1023.07,766.09
2016,2,16,12,0,902.0,113.0,4.0,24.0,760.0,1005.07,750.71
2016,2,16,12,15,904.5,113.5,3.75,24.0,769.5,985.97,735.96
2016,2,16,12,30,907.0,114.0,3.5,24.0,779.0,963.18,718.86
2016,2,16,12,45,906.0,115.0,3.3,24.5,779.0,934.19,696.71
2016,2,16,13,0,905.0,116.0,3.1,25.0,779.0,901.88,672.53
2016,2,16,13,15,902.0,115.5,2.95,25.0,770.5,863.26,645.84
2016,2,16,13,30,899.0,115.0,2.8,25.0,762.0,821.83,617.24
2016,2,16,13,45,894.5,113.5,2.65,25.0,745.0,775.69,585.34
2016,2,16,14,0,890.0,112.0,2.5,25.0,728.0,732.22,553.11
2016,2,16,14,15,881.5,110.5,2.6,25.0,702.5,678.14,513.97
2016,2,16,14,30,873.0,109.0,2.7,25.0,677.0,622.63,472.59
2016,2,16,14,45,862.5,106.0,2.8,25.0,644.0,563.48,427.15
2016,2,16,15,0,852.0,103.0,2.9,25.0,611.0,503.68,379.62
2016,2,16,15,15,763.0,116.0,2.95,24.5,548.5,423.92,316.89
2016,2,16,15,30,674.0,129.0,3.0,24.0,486.0,353.84,260.64
2016,2,16,15,45,696.5,110.0,3.1,23.5,451.0,298.21,212.38
2016,2,16,16,0,719.0,91.0,3.2,23.0,416.0,239.48,160.67
2016,2,16,16,15,667.0,93.5,3.0,22.0,368.5,183.41,115.48
2016,2,16,16,30,615.0,96.0,2.8,21.0,321.0,133.46,80.3
2016,2,16,16,45,622.5,80.5,2.65,20.0,278.0,77.57,48.93
2016,2,16,17,0,630.0,65.0,2.5,19.0,235.0,51.04,39.26
2016,2,16,17,15,555.5,56.5,2.6,18.0,182.5,45.02,33.98
2016,2,16,17,30,481.0,48.0,2.7,17.0,130.0,38.93,28.38
2016,2,16,17,45,361.0,35.5,2.85,16.5,84.0,29.11,19.1
2016,2,16,18,0,241.0,23.0,3.0,16.0,38.0,19.09,4.89
2016,2,16,18,15,120.5,11.5,3.1,15.5,19.0,9.82,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.0,84.41,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,32.0,217.01,39.9
2016,2,17,7,45,380.5,31.0,2.15,9.0,78.0,350.87,283.68
2016,2,17,8,0,511.0,43.0,2.4,10.0,124.0,479.63,398.62
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.0,570.55,474.6
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,665.71,549.6
2016,2,17,8,45,708.5,65.0,3.05,13.0,286.0,728.54,596.48
2016,2,17,9,0,754.0,71.0,3.3,14.0,340.0,798.76,646.87
2016,2,17,9,15,786.0,75.0,3.35,14.5,392.0,853.54,684.17
2016,2,17,9,30,818.0,79.0,3.4,15.0,444.0,906.63,719.24
2016,2,17,9,45,839.0,82.5,3.5,16.0,490.5,946.33,742.93
2016,2,17,10,0,860.0,86.0,3.6,17.0,537.0,983.16,764.25
2016,2,17,10,15,876.0,88.5,3.5,17.0,578.5,1010.55,780.21
2016,2,17,10,30,892.0,91.0,3.4,17.0,620.0,1022.62,785.64
2016,2,17,10,45,902.0,93.5,3.3,17.5,654.0,1036.58,791.07
2016,2,17,11,0,912.0,96.0,3.2,18.0,688.0,1046.66,793.94
2016,2,17,11,15,920.0,97.5,3.15,18.5,714.5,1049.56,792.58
2016,2,17,11,30,928.0,99.0,3.1,19.0,741.0,1048.41,788.77
2016,2,17,11,45,931.0,101.0,3.05,19.5,758.5,1038.83,779.59
2016,2,17,12,0,934.0,103.0,3.0,20.0,776.0,1025.26,768.05
2016,2,17,12,15,936.5,103.5,3.0,20.0,785.5,1005.61,754.6
2016,2,17,12,30,939.0,104.0,3.0,20.0,795.0,982.13,738.74
2016,2,17,12,45,938.0,104.5,3.05,20.5,795.5,951.82,717.39
2016,2,17,13,0,937.0,105.0,3.1,21.0,796.0,918.08,693.79
2016,2,17,13,15,934.5,104.5,3.1,21.0,787.5,878.82,667.35
2016,2,17,13,30,932.0,104.0,3.1,21.0,779.0,836.6,638.74
2016,2,17,13,45,926.0,103.5,3.1,21.5,761.0,789.03,605.02
2016,2,17,14,0,920.0,103.0,3.1,22.0,743.0,739.18,567.91
2016,2,17,14,15,912.0,101.5,3.1,22.0,717.5,685.07,527.38
2016,2,17,14,30,904.0,100.0,3.1,22.0,692.0,629.37,484.57
2016,2,17,14,45,892.0,98.5,3.1,22.0,658.5,570.22,437.91
2016,2,17,15,0,880.0,97.0,3.1,22.0,625.0,510.98,389.69
2016,2,17,15,15,864.0,94.5,3.05,21.5,584.5,447.39,337.27
2016,2,17,15,30,848.0,92.0,3.0,21.0,544.0,384.28,283.57
2016,2,17,15,45,825.5,88.5,2.95,21.0,497.5,319.19,226.81
2016,2,17,16,0,803.0,85.0,2.9,21.0,451.0,255.99,171.59
2016,2,17,16,15,771.0,80.5,2.55,20.0,400.0,192.6,119.14
2016,2,17,16,30,739.0,76.0,2.2,19.0,349.0,132.92,75.54
2016,2,17,16,45,693.0,70.5,1.9,18.5,295.5,71.32,43.1
2016,2,17,17,0,647.0,65.0,1.6,18.0,242.0,51.09,39.48
2016,2,17,17,15,574.5,56.5,1.65,17.0,188.5,45.06,34.19
2016,2,17,17,30,502.0,48.0,1.7,16.0,135.0,38.95,28.56
2016,2,17,17,45,378.5,36.0,1.75,15.0,87.5,29.52,19.68
2016,2,17,18,0,255.0,24.0,1.8,14.0,40.0,19.95,6.58
2016,2,17,18,15,127.5,12.0,1.85,13.5,20.0,10.24,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,12.5,15.5,45.96,0.0
2016,2,18,7,30,117.0,24.0,4.1,13.0,31.0,137.2,41.65
2016,2,18,7,45,255.5,41.0,4.35,13.5,76.5,274.89,221.05
2016,2,18,8,0,394.0,58.0,4.6,14.0,122.0,408.81,340.43
2016,2,18,8,15,475.0,69.0,4.8,14.5,175.0,502.39,420.68
2016,2,18,8,30,556.0,80.0,5.0,15.0,228.0,602.38,502.21
2016,2,18,8,45,640.5,80.5,5.25,16.0,285.5,696.79,575.09
2016,2,18,9,0,725.0,81.0,5.5,17.0,343.0,792.68,646.18
2016,2,18,9,15,759.0,85.5,5.5,17.5,395.0,848.75,685.05
2016,2,18,9,30,793.0,90.0,5.5,18.0,447.0,896.97,717.19
2016,2,18,9,45,829.5,89.0,5.55,18.5,496.5,945.89,749.44
2016,2,18,10,0,866.0,88.0,5.6,19.0,546.0,992.23,779.28
2016,2,18,10,15,882.0,90.5,5.6,19.5,587.0,1019.69,794.97
2016,2,18,10,30,898.0,93.0,5.6,20.0,628.0,1031.72,799.85
2016,2,18,10,45,913.0,93.0,5.7,20.5,663.0,1047.65,808.42
2016,2,18,11,0,928.0,93.0,5.8,21.0,698.0,1059.76,814.44
2016,2,18,11,15,935.0,94.5,5.85,21.0,724.5,1061.61,814.74
2016,2,18,11,30,942.0,96.0,5.9,21.0,751.0,1059.37,812.45
2016,2,18,11,45,947.0,96.5,5.95,21.5,769.0,1049.87,803.74
2016,2,18,12,0,952.0,97.0,6.0,22.0,787.0,1036.31,792.44
2016,2,18,12,15,954.0,97.5,6.05,22.0,796.5,1015.86,778.1
2016,2,18,12,30,956.0,98.0,6.1,22.0,806.0,991.55,761.19
2016,2,18,12,45,955.5,98.0,6.15,22.5,806.0,960.7,738.26
2016,2,18,13,0,955.0,98.0,6.2,23.0,806.0,926.34,712.96
2016,2,18,13,15,952.5,97.5,6.2,23.0,797.0,886.48,684.9
2016,2,18,13,30,950.0,97.0,6.2,23.0,788.0,843.59,654.57
2016,2,18,13,45,944.5,96.5,6.2,23.0,770.5,795.66,620.42
2016,2,18,14,0,939.0,96.0,6.2,23.0,753.0,745.35,582.93
2016,2,18,14,15,931.0,94.5,6.15,23.0,727.0,690.34,540.01
2016,2,18,14,30,923.0,93.0,6.1,23.0,701.0,633.71,494.85
2016,2,18,14,45,904.5,94.0,6.05,23.0,665.5,572.47,445.0
2016,2,18,15,0,886.0,95.0,6.0,23.0,630.0,511.59,394.13
2016,2,18,15,15,870.0,92.5,5.85,23.0,589.5,447.62,339.46
2016,2,18,15,30,854.0,90.0,5.7,23.0,549.0,384.12,283.91
2016,2,18,15,45,828.0,88.0,5.55,23.0,501.5,318.94,226.52
2016,2,18,16,0,802.0,86.0,5.4,23.0,454.0,256.05,171.29
2016,2,18,16,15,770.5,81.5,5.0,22.0,403.0,192.75,118.85
2016,2,18,16,30,739.0,77.0,4.6,21.0,352.0,128.91,71.92
2016,2,18,16,45,688.5,71.5,4.2,20.5,297.5,71.25,43.12
2016,2,18,17,0,638.0,66.0,3.8,20.0,243.0,51.72,39.69
2016,2,18,17,15,565.5,58.0,3.65,19.0,189.5,46.13,34.83
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,40.52,29.68
2016,2,18,17,45,368.0,37.5,3.4,17.5,88.5,30.71,20.52
2016,2,18,18,0,243.0,25.0,3.3,17.0,41.0,20.75,7.83
2016,2,18,18,15,121.5,12.5,3.5,17.0,20.5,10.67,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.0,16.0,50.85,0.0
2016,2,19,7,30,133.0,24.0,4.6,15.0,32.0,148.75,61.51
2016,2,19,7,45,266.0,39.5,4.8,15.5,77.0,278.95,224.18
2016,2,19,8,0,399.0,55.0,5.0,16.0,122.0,408.44,338.75
2016,2,19,8,15,477.0,65.5,5.1,16.5,174.0,501.1,417.33
2016,2,19,8,30,555.0,76.0,5.2,17.0,226.0,597.73,495.4
2016,2,19,8,45,277.5,73.0,5.3,17.5,148.0,361.17,303.0
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,58.04,43.27
2016,2,19,9,15,0.0,100.5,5.35,18.5,100.5,87.07,67.41
2016,2,19,9,30,0.0,131.0,5.3,19.0,131.0,116.78,91.58
2016,2,19,9,45,0.0,145.5,5.25,20.0,145.5,129.78,101.53
2016,2,19,10,0,0.0,160.0,5.2,21.0,160.0,142.79,111.34
2016,2,19,10,15,14.5,199.5,5.1,21.5,208.0,196.24,154.31
2016,2,19,10,30,29.0,239.0,5.0,22.0,256.0,271.45,213.44
2016,2,19,10,45,435.5,179.5,4.95,22.5,464.5,676.07,533.46
2016,2,19,11,0,842.0,120.0,4.9,23.0,673.0,1017.74,774.29
2016,2,19,11,15,850.5,122.0,4.8,23.0,699.0,1021.65,772.51
2016,2,19,11,30,859.0,124.0,4.7,23.0,725.0,1021.62,770.56
2016,2,19,11,45,860.5,127.0,4.6,23.5,741.5,1011.84,760.68
2016,2,19,12,0,862.0,130.0,4.5,24.0,758.0,998.23,748.5
2016,2,19,12,15,864.5,130.5,4.45,24.0,767.0,979.08,734.95
2016,2,19,12,30,867.0,131.0,4.4,24.0,776.0,956.27,719.02
2016,2,19,12,45,865.0,132.0,4.35,24.5,776.0,926.41,697.03
2016,2,19,13,0,863.0,133.0,4.3,25.0,776.0,893.34,673.01
2016,2,19,13,15,860.0,132.5,4.2,25.0,767.5,854.89,646.4
2016,2,19,13,30,857.0,132.0,4.1,25.0,759.0,813.7,617.86
2016,2,19,13,45,850.0,131.0,4.1,25.0,741.5,766.54,584.65
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,717.42,548.52
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,664.37,508.6
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,610.07,466.8
2016,2,19,14,45,812.5,123.5,4.0,25.0,640.0,552.48,421.57
2016,2,19,15,0,800.0,121.0,4.0,25.0,607.0,494.57,374.77
2016,2,19,15,15,782.0,117.5,3.9,24.5,567.0,431.7,323.48
2016,2,19,15,30,764.0,114.0,3.8,24.0,527.0,370.87,272.31
2016,2,19,15,45,740.0,109.5,3.75,24.0,482.0,308.65,218.82
2016,2,19,16,0,716.0,105.0,3.7,24.0,437.0,248.68,167.24
2016,2,19,16,15,682.0,99.5,3.3,23.0,387.0,188.81,118.61
2016,2,19,16,30,648.0,94.0,2.9,22.0,337.0,133.02,78.5
2016,2,19,16,45,598.5,86.5,2.55,21.5,285.0,79.54,51.47
2016,2,19,17,0,549.0,79.0,2.2,21.0,233.0,61.28,47.82
2016,2,19,17,15,476.0,68.5,2.1,20.0,181.5,54.14,41.66
2016,2,19,17,30,403.0,58.0,2.0,19.0,130.0,46.87,35.09
2016,2,19,17,45,288.5,42.5,1.95,18.5,85.0,32.77,22.24
2016,2,19,18,0,174.0,27.0,1.9,18.0,40.0,20.95,8.67
2016,2,19,18,15,87.0,13.5,1.9,17.5,20.0,11.52,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.5,2.75,16.5,15.5,40.91,0.0
2016,2,20,7,30,99.0,25.0,3.0,17.0,31.0,116.48,56.45
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.0,242.16,192.75
2016,2,20,8,0,312.0,62.0,3.6,18.0,115.0,352.33,288.95
2016,2,20,8,15,387.0,75.0,3.85,18.5,164.5,438.55,362.08
2016,2,20,8,30,462.0,88.0,4.1,19.0,214.0,530.13,436.0
2016,2,20,8,45,514.0,97.5,4.35,19.5,265.0,601.16,490.79
2016,2,20,9,0,566.0,107.0,4.6,20.0,316.0,681.54,551.1
2016,2,20,9,15,283.0,114.5,4.7,20.0,219.0,433.99,355.22
2016,2,20,9,30,0.0,122.0,4.8,20.0,122.0,107.22,83.04
2016,2,20,9,45,0.0,101.5,4.9,20.5,101.5,85.94,65.45
2016,2,20,10,0,0.0,81.0,5.0,21.0,81.0,67.28,49.86
2016,2,20,10,15,0.0,97.5,5.0,21.5,97.5,81.56,61.25
2016,2,20,10,30,0.0,114.0,5.0,22.0,114.0,96.38,72.96
2016,2,20,10,45,0.0,129.5,5.05,22.5,129.5,110.33,83.85
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,124.28,94.65
2016,2,20,11,15,0.0,150.5,5.05,23.5,151.0,128.97,98.02
2016,2,20,11,30,0.0,156.0,5.0,24.0,157.0,133.66,101.38
2016,2,20,11,45,3.5,182.0,5.0,24.5,185.5,160.59,122.4
2016,2,20,12,0,7.0,208.0,5.0,25.0,214.0,187.42,143.1
2016,2,20,12,15,5.0,189.0,5.0,25.0,193.5,167.28,127.19
2016,2,20,12,30,3.0,170.0,5.0,25.0,173.0,147.75,111.81
2016,2,20,12,45,11.0,223.0,5.0,25.5,231.5,202.14,154.18
2016,2,20,13,0,19.0,276.0,5.0,26.0,290.0,256.31,195.65
2016,2,20,13,15,12.0,234.0,4.95,26.0,243.0,210.64,160.3
2016,2,20,13,30,5.0,192.0,4.9,26.0,196.0,166.82,126.27
2016,2,20,13,45,142.0,264.5,4.9,26.0,365.0,350.58,270.79
2016,2,20,14,0,279.0,337.0,4.9,26.0,534.0,510.37,391.1
2016,2,20,14,15,211.0,330.0,4.8,26.0,476.5,431.9,330.86
2016,2,20,14,30,143.0,323.0,4.7,26.0,419.0,369.77,283.22
2016,2,20,14,45,106.5,299.0,4.6,26.0,368.5,311.27,238.53
2016,2,20,15,0,70.0,275.0,4.5,26.0,318.0,264.19,202.37
2016,2,20,15,15,134.5,262.0,4.25,25.5,338.0,275.38,210.66
2016,2,20,15,30,199.0,249.0,4.0,25.0,358.0,274.38,208.26
2016,2,20,15,45,133.0,224.0,3.8,25.0,294.0,218.9,165.58
2016,2,20,16,0,67.0,199.0,3.6,25.0,230.0,172.17,130.61
2016,2,20,16,15,59.5,178.0,3.2,24.0,203.5,147.55,111.86
2016,2,20,16,30,52.0,157.0,2.8,23.0,177.0,124.22,94.32
2016,2,20,16,45,47.5,134.5,2.45,22.5,150.5,101.38,77.45
2016,2,20,17,0,43.0,112.0,2.1,22.0,124.0,83.86,67.02
2016,2,20,17,15,30.0,89.0,2.15,21.5,96.5,67.62,53.01
2016,2,20,17,30,17.0,66.0,2.2,21.0,69.0,51.05,38.4
2016,2,20,17,45,8.5,43.5,2.3,21.0,45.0,34.73,23.69
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,17.33,6.56
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,8.96,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,2.13,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,2,21,7,45,0.0,12.0,2.7,17.5,12.0,9.86,2.4
2016,2,21,8,0,0.0,19.0,3.0,18.0,19.0,15.64,7.44
2016,2,21,8,15,0.0,27.0,3.15,18.0,27.0,22.25,13.18
2016,2,21,8,30,0.0,35.0,3.3,18.0,35.0,28.88,18.87
2016,2,21,8,45,0.0,43.0,3.45,18.5,43.0,35.53,24.43
2016,2,21,9,0,0.0,51.0,3.6,19.0,51.0,42.19,29.92
2016,2,21,9,15,0.0,70.5,3.6,19.0,70.5,58.46,43.41
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,75.57,57.46
2016,2,21,9,45,0.0,89.5,3.6,19.0,89.5,74.68,56.52
2016,2,21,10,0,0.0,89.0,3.6,19.0,89.0,74.0,55.78
2016,2,21,10,15,0.0,114.5,3.5,19.0,114.5,97.12,74.57
2016,2,21,10,30,0.0,140.0,3.4,19.0,140.0,120.53,93.39
2016,2,21,10,45,0.0,148.5,3.35,19.5,148.5,127.96,98.96
2016,2,21,11,0,0.0,157.0,3.3,20.0,157.0,135.39,104.52
2016,2,21,11,15,0.0,156.0,3.15,20.0,156.5,133.98,103.2
2016,2,21,11,30,0.0,155.0,3.0,20.0,156.0,132.69,102.0
2016,2,21,11,45,3.5,181.5,2.85,20.5,184.5,160.05,123.56
2016,2,21,12,0,7.0,208.0,2.7,21.0,213.0,187.32,144.73
2016,2,21,12,15,7.0,206.0,2.45,21.0,211.5,184.65,142.41
2016,2,21,12,30,7.0,204.0,2.2,21.0,210.0,182.04,140.23
2016,2,21,12,45,10.5,229.0,1.95,21.0,237.0,207.06,159.72
2016,2,21,13,0,14.0,254.0,1.7,21.0,264.0,231.66,178.61
2016,2,21,13,15,8.5,211.5,1.5,21.0,217.5,187.57,144.13
2016,2,21,13,30,3.0,169.0,1.3,21.0,171.0,145.13,110.86
2016,2,21,13,45,11.5,217.0,1.15,21.0,225.0,192.63,148.34
2016,2,21,14,0,20.0,265.0,1.0,21.0,279.0,239.07,184.08
2016,2,21,14,15,25.0,267.0,0.95,21.0,284.5,241.74,186.06
2016,2,21,14,30,30.0,269.0,0.9,21.0,290.0,249.59,192.18
2016,2,21,14,45,53.5,274.5,0.9,21.0,309.0,262.13,202.02
2016,2,21,15,0,77.0,280.0,0.9,21.0,328.0,271.31,208.94
2016,2,21,15,15,66.5,258.0,0.85,21.0,297.5,240.84,185.42
2016,2,21,15,30,56.0,236.0,0.8,21.0,267.0,212.09,163.31
2016,2,21,15,45,28.0,169.0,0.75,21.0,184.5,145.78,111.97
2016,2,21,16,0,0.0,102.0,0.7,21.0,102.0,84.13,63.69
2016,2,21,16,15,0.0,89.5,0.65,20.5,89.5,73.85,55.74
2016,2,21,16,30,0.0,77.0,0.6,20.0,77.0,63.68,47.63
2016,2,21,16,45,0.0,64.5,0.55,20.0,64.5,53.45,39.26
2016,2,21,17,0,0.0,52.0,0.5,20.0,52.0,43.03,32.17
2016,2,21,17,15,0.0,39.5,0.5,19.5,39.5,32.63,23.06
2016,2,21,17,30,0.0,27.0,0.5,19.0,27.0,22.26,13.84
2016,2,21,17,45,0.0,16.5,0.55,19.0,16.5,13.57,5.99
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,4.92,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.56,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
