Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,906.0,129.0,5.35,26.5,920.0,923.61,690.89
2016,3,23,13,0,908.0,127.0,5.2,27.0,919.0,888.31,664.65
2016,3,23,13,15,905.5,126.5,5.05,27.0,908.0,847.52,636.06
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,803.93,605.5
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,756.08,570.77
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,705.88,533.1
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,651.54,491.57
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,595.66,447.89
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,535.28,399.77
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,474.13,349.88
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,411.46,298.14
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,349.33,245.55
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,286.08,191.4
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,224.35,139.95
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,157.81,90.25
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,99.36,58.25
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,67.82,52.29
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,64.85,49.96
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,60.07,46.19
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,55.16,42.15
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,47.85,35.8
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,40.4,29.04
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,28.03,17.48
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.19,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,129.29,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,274.59,220.0
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,376.87,319.83
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,490.53,421.54
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,570.3,489.97
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,659.83,562.94
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,729.84,616.94
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,800.3,669.43
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,860.16,712.37
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,909.09,746.03
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,953.42,775.19
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,995.06,801.91
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,1028.02,821.91
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,1057.52,839.26
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,1077.63,849.79
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,1093.71,857.53
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,1102.16,860.31
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,1106.25,860.22
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,1103.26,856.31
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,1095.88,849.54
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,1080.71,836.23
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,1061.29,820.19
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,1036.19,801.59
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,1007.09,780.31
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,972.79,754.29
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,934.83,725.79
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,890.93,694.17
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,843.92,660.23
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,792.86,621.73
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,739.2,578.85
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,681.67,533.07
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,622.27,484.7
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,558.73,431.82
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,494.51,376.92
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,428.49,319.71
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,362.48,261.13
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,295.23,200.89
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,228.93,143.34
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,156.8,87.7
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,92.85,52.73
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,59.85,47.07
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,56.98,44.74
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,53.09,41.59
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,49.15,38.27
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,39.69,29.82
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,34.18,24.65
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,24.56,15.33
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,14.82,0.0
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,133.94,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,280.77,222.78
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,382.42,315.7
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,494.86,410.26
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,576.24,474.33
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,661.2,537.33
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,723.93,583.56
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,792.12,632.29
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,846.3,669.48
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,898.77,704.66
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,942.56,731.16
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,983.66,755.42
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,1002.45,764.24
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,1028.79,778.42
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,1049.19,788.0
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,1065.71,795.1
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,1072.13,795.69
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,1074.37,793.82
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,1071.83,790.58
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,1065.09,784.84
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,1049.81,772.89
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,1030.5,758.59
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,1006.27,741.79
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,978.28,722.63
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,942.38,698.71
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,903.38,672.62
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,860.85,645.2
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,815.56,615.52
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,765.1,580.23
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,712.75,542.06
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,656.9,500.08
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,599.63,455.75
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,539.65,408.06
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,477.82,357.35
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,413.83,303.96
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,350.35,249.52
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,286.09,193.78
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,223.75,141.24
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,161.83,94.94
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,96.86,58.37
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,67.84,53.39
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,64.83,50.99
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,60.42,47.57
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,55.91,43.9
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,48.23,37.1
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,40.35,29.84
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,28.1,18.24
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,14.81,0.0
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,78.87,10.07
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,165.01,131.33
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,267.62,223.01
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,367.8,309.32
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,296.01,248.87
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,194.3,161.02
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,211.15,174.28
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,227.01,186.04
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,255.81,207.97
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,284.2,229.05
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,418.97,336.25
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,538.21,426.95
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,638.77,500.11
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,719.5,557.05
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,710.12,545.35
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,697.64,532.29
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,760.48,576.38
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,841.23,630.45
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,947.98,704.18
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,1033.31,756.59
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,1019.79,744.9
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,1002.4,731.93
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,979.26,717.29
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,952.51,700.33
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,891.65,658.72
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,822.73,608.65
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,817.96,608.91
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,796.1,596.5
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,747.3,562.25
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,696.64,525.84
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,622.04,469.56
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,552.76,416.74
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,517.22,388.6
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,469.09,348.43
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,394.78,289.57
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,333.09,240.75
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,277.32,195.91
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,229.26,158.92
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,178.86,121.41
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,130.41,92.32
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,107.09,86.36
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,102.91,83.12
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,89.46,72.09
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,75.48,60.32
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,61.52,48.2
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,47.17,35.37
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,31.64,21.04
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,16.17,0.4
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,8.54,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,75.45,22.36
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,155.17,122.3
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,241.29,199.99
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,349.39,293.82
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,212.59,178.97
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,51.36,38.25
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,68.6,52.84
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,86.37,67.63
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,72.49,55.59
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,60.59,45.33
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,89.62,69.33
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,120.04,94.2
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,154.28,121.91
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,188.78,149.44
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,292.91,233.21
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,382.83,303.88
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,749.34,594.92
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,1050.36,812.34
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,1049.06,807.65
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,1043.68,801.99
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,1023.29,784.88
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,1013.36,775.37
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,990.35,756.88
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,963.63,736.07
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,932.28,712.54
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,897.35,686.64
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,855.22,657.01
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,810.27,625.29
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,761.33,589.09
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,709.94,549.84
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,654.54,506.4
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,597.58,460.63
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,537.7,411.35
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,476.79,359.79
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,413.66,305.71
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,347.01,247.68
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,281.73,190.09
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,217.53,135.31
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,153.96,87.78
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,93.28,56.32
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,66.53,52.47
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,63.3,49.86
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,54.04,42.07
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,49.96,38.66
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,43.62,33.06
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,37.16,27.1
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,26.88,17.35
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,16.42,1.76
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,139.78,65.59
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,282.23,231.19
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,378.82,318.92
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,484.96,409.54
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,563.07,472.6
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,644.37,534.23
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,712.54,583.86
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,776.52,628.66
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,830.04,663.56
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,881.92,696.42
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,925.74,722.46
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,966.96,746.06
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,998.47,762.95
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,1014.31,769.11
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,1033.56,777.19
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,1049.03,782.63
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,1057.06,784.35
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,1060.99,783.62
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,1057.17,777.47
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,1049.25,768.93
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,1034.34,756.74
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,1015.48,742.26
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,991.32,725.37
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,963.47,706.22
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,928.64,681.9
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,890.7,655.64
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,848.86,628.05
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,804.27,598.47
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,754.04,562.34
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,701.91,523.93
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,646.88,483.83
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,590.46,441.33
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,531.02,395.11
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,469.89,345.96
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,406.59,293.59
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,343.76,240.25
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,279.99,186.12
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,217.97,134.99
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,156.52,90.4
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,91.9,56.0
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,68.27,53.39
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,66.03,51.78
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,61.32,48.05
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,56.48,44.04
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,49.65,38.08
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,42.7,31.71
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,29.02,19.05
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,17.12,3.03
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,105.39,55.92
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,206.41,164.62
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,294.4,242.47
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,391.71,325.19
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,470.94,389.81
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,554.93,455.49
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,345.93,285.49
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,95.89,74.11
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,120.96,94.5
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,146.09,114.35
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,139.7,108.73
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,133.93,103.7
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,170.73,132.84
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,207.78,161.66
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,198.97,154.24
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,190.53,147.26
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,148.1,113.21
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,107.19,80.36
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,114.64,86.05
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,122.04,91.62
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,114.08,85.08
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,106.2,78.66
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,112.59,83.68
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,118.91,88.62
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,128.55,96.02
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,138.0,103.25
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,151.48,113.78
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,164.65,124.07
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,132.1,98.76
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,100.22,73.86
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,100.91,74.53
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,101.6,75.19
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,75.5,54.56
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,49.09,33.61
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,126.02,94.67
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,196.69,150.13
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,140.21,106.29
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,84.43,62.58
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,112.57,85.27
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,135.99,104.55
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,120.14,96.69
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,105.15,84.37
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,89.03,71.03
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,72.75,57.28
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,55.99,42.8
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,39.03,27.88
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,25.13,15.39
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,10.71,0.19
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,5.55,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.51,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.03,1.71
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,15.63,7.42
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,22.25,13.13
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,29.3,19.08
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,36.36,24.94
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,28.08,17.92
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,19.81,10.94
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,43.9,30.91
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,68.12,50.75
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,56.88,41.32
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,45.66,31.98
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,85.31,64.09
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,127.25,97.5
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,127.02,97.09
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,126.88,96.82
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,182.85,141.06
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,239.38,184.97
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,247.6,191.07
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,255.67,197.15
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,249.89,192.14
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,244.17,187.25
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,257.26,196.89
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,270.0,206.19
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,288.02,219.55
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,305.4,232.34
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,420.58,320.79
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,524.11,398.11
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,535.32,406.09
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,544.55,412.26
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,482.68,365.39
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,429.81,325.22
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,402.58,303.66
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,373.91,280.53
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,362.13,267.95
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,329.12,235.82
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,273.64,192.07
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,231.18,160.7
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,168.03,106.78
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,85.88,52.06
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,64.37,49.32
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,60.97,46.61
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,57.2,43.72
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,53.35,40.62
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,46.45,34.61
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,39.36,28.2
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,29.26,18.9
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,18.94,5.48
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,144.23,94.34
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,280.86,227.21
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,374.67,310.08
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,477.34,396.7
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,562.05,464.21
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,651.03,530.81
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,713.17,574.53
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,780.65,621.15
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,840.99,661.26
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,900.36,699.78
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,933.26,718.23
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,973.45,741.58
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,1006.37,759.47
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,1036.0,775.02
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,1055.16,785.65
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,1070.35,793.8
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,1077.84,795.44
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,1081.09,794.52
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,1077.52,790.54
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,1069.67,783.98
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,1054.15,771.77
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,1034.51,757.08
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,1008.91,739.79
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,979.46,720.08
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,944.53,695.67
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,906.15,668.99
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,863.29,640.07
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,817.42,608.99
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,766.91,573.41
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,713.98,534.38
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,657.23,491.6
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,598.74,446.3
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,537.33,397.44
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,475.26,346.57
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,411.05,293.19
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,346.84,238.52
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,281.08,182.19
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,216.27,128.9
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,145.27,78.04
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,82.92,49.14
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,62.6,47.9
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,60.31,46.24
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,56.62,43.49
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,48.54,36.79
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,43.24,32.21
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,37.93,27.37
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,28.51,18.6
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,18.97,6.32
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.85,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,6.57,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,12.33,4.69
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,20.19,11.63
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,28.06,18.55
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,36.78,26.06
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,45.52,33.44
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,49.69,36.89
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,53.88,40.29
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,46.82,34.08
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,39.77,27.94
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,92.23,71.71
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,148.79,118.14
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,159.8,126.59
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,170.86,135.05
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,207.99,164.86
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,245.16,194.34
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,253.88,200.87
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,262.51,207.38
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,277.16,218.73
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,291.55,229.85
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,283.0,222.46
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,274.6,215.29
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,243.18,190.48
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,212.52,166.2
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,146.47,113.21
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,82.13,61.17
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,126.09,96.76
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,169.47,131.55
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,376.96,297.87
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,556.06,435.11
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,404.14,317.41
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,271.26,213.16
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,300.96,236.88
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,324.22,254.59
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,333.32,258.85
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,324.3,245.74
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,283.1,206.01
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,229.6,156.16
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,161.96,104.03
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,94.24,64.5
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,89.34,73.61
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,95.4,79.23
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,86.71,71.89
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,77.66,64.04
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,64.66,52.39
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,51.15,39.96
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,36.17,25.91
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,21.13,8.7
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,11.52,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,66.06,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,215.23,160.19
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,344.92,288.96
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,436.43,371.32
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,535.85,455.86
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,608.99,513.57
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,689.61,573.9
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,754.36,618.95
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,818.9,662.01
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,872.17,693.93
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,913.83,716.44
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,954.82,740.23
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,992.99,761.51
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,1023.12,777.33
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,1049.67,790.6
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,1067.24,799.31
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,1080.78,805.53
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,1087.61,807.53
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,1090.17,806.94
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,1085.85,803.62
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,1077.2,797.68
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,1060.84,785.34
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,1040.34,770.46
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,1014.82,753.47
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,985.41,733.96
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,950.03,710.81
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,911.19,685.19
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,867.42,655.73
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,820.65,623.99
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,769.36,587.26
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,715.72,547.07
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,658.22,502.8
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,599.02,455.95
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,536.75,405.45
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,474.17,353.13
