Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.1,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.71,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,6.97,0.15
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,10.68,3.42
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,15.64,7.76
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,20.6,12.05
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,47.6,35.04
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,76.27,59.02
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,62.65,47.25
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,50.57,36.88
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,56.43,41.53
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,62.31,46.14
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,87.51,66.65
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,113.69,87.69
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,164.25,128.03
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,215.58,168.08
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,236.35,183.54
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,256.98,198.81
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,334.65,257.62
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,394.97,301.88
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,436.43,332.33
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,476.54,361.52
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,392.06,297.81
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,297.66,226.29
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,278.24,211.86
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,259.18,197.42
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,231.88,176.32
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,205.08,155.58
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,203.53,154.46
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,201.95,153.29
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,216.99,164.6
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,231.47,175.39
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,238.3,180.68
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,244.51,185.51
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,281.62,213.6
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,313.23,236.73
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,331.74,242.57
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,314.43,214.4
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,251.83,161.04
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,190.32,111.96
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,129.8,72.68
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,73.3,57.16
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,70.86,55.36
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,62.51,48.43
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,58.85,45.54
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,55.06,42.45
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,49.82,37.96
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,44.5,33.18
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,35.05,24.61
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,25.38,15.11
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,12.66,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,58.2,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,164.93,112.53
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,258.6,208.76
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,363.51,300.62
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,241.74,201.89
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,58.31,44.12
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,68.17,52.34
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,78.09,60.28
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,96.17,74.94
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,114.22,89.33
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,117.93,91.64
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,121.82,94.09
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,134.17,103.55
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,146.56,112.92
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,173.42,133.73
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,200.34,154.26
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,272.08,209.74
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,365.49,280.08
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,516.06,392.19
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,644.48,483.67
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,734.56,547.89
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,816.66,605.34
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,919.44,678.96
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,986.09,721.28
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,960.53,703.29
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,931.42,683.88
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,897.22,660.23
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,859.88,634.51
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,817.63,606.31
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,772.74,575.09
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,723.56,539.72
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,672.26,501.93
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,617.33,460.25
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,561.01,416.32
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,502.1,369.27
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,442.45,320.16
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,380.99,268.95
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,314.96,213.31
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,252.09,160.18
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,190.53,111.45
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,129.65,72.4
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,74.06,57.57
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,71.63,55.79
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,63.23,48.83
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,59.95,46.39
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,56.59,43.77
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,51.01,38.99
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,45.31,33.88
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,35.88,25.33
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,26.23,15.92
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,13.06,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,46.75,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,139.24,97.56
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,222.1,178.58
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,315.56,259.35
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,209.16,173.14
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,68.25,52.32
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,102.43,80.97
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,137.03,109.1
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,165.51,131.89
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,194.36,154.54
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,250.72,198.65
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,292.43,230.29
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,406.93,318.21
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,504.55,390.19
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,762.11,581.4
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,990.12,733.27
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,1007.02,739.57
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,1006.94,737.17
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,1014.01,739.74
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,1017.22,739.88
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,1012.53,735.12
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,1003.89,728.03
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,986.99,716.23
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,966.37,702.15
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,941.33,686.19
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,912.89,668.01
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,879.52,645.55
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,843.13,621.0
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,801.97,594.25
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,758.28,563.92
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,710.16,529.44
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,660.1,492.6
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,606.4,451.9
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,551.4,409.0
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,492.62,362.07
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,433.06,313.06
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,372.26,261.81
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,311.96,210.33
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,250.88,159.28
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,191.8,113.22
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,126.74,71.1
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,74.14,56.95
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,72.26,55.75
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,70.31,54.43
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,66.33,51.45
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,62.19,48.22
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,55.72,42.71
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,49.07,36.82
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,36.83,25.86
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,26.28,15.81
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,26.54,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,81.92,56.28
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,157.45,125.12
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,239.77,196.49
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,312.11,258.37
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,404.58,334.4
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,234.41,194.03
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,45.53,32.55
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,60.98,45.26
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,76.8,58.03
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,81.95,61.77
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,87.14,65.5
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,130.81,100.37
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,175.36,135.31
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,188.21,144.85
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,201.07,154.36
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,153.69,116.79
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,108.01,80.45
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,159.07,120.47
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,210.52,160.11
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,194.27,147.01
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,178.28,134.26
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,171.25,128.48
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,164.26,122.77
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,148.23,110.3
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,132.43,98.02
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,100.79,73.43
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,69.57,49.05
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,111.59,82.11
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,153.0,114.56
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,242.4,183.59
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,324.26,245.76
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,281.42,213.69
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,242.06,184.18
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,201.23,152.92
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,161.42,122.21
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,191.62,145.81
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,218.47,166.56
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,177.76,135.43
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,138.9,105.67
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,150.11,110.15
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,142.11,114.55
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,137.64,111.45
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,125.41,101.74
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,110.31,89.42
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,97.27,78.62
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,79.78,63.56
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,61.97,47.92
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,44.45,32.37
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,26.65,16.2
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,13.56,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,8.54,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,16.5,6.92
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,47.3,33.32
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,79.26,60.59
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,131.83,105.31
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,179.54,145.54
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,217.17,175.64
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,253.87,204.23
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,198.03,157.44
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,132.3,102.45
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,148.11,114.71
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,164.03,126.84
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,373.87,294.27
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,558.44,434.98
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,638.07,491.94
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,697.88,534.09
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,716.62,545.68
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,733.29,555.98
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,747.99,565.48
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,760.65,573.58
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,480.54,368.1
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,172.98,130.64
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,174.72,132.25
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,176.38,133.44
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,206.1,156.34
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,235.34,178.68
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,306.18,232.55
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,366.51,277.64
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,275.47,209.04
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,185.11,139.98
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,106.49,78.9
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,28.37,17.05
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,45.91,31.17
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,63.46,45.33
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,87.05,64.22
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,110.09,82.65
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,160.13,122.18
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,205.64,157.76
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,125.71,95.28
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,42.31,28.85
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,25.25,15.08
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.26,1.46
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,8.25,1.48
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,8.24,1.5
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.0,0.45
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,5.76,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,4.52,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.28,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.05,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.71,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.28,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,6.98,0.18
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,10.68,3.43
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,14.81,7.0
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,18.95,10.51
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,16.9,8.71
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,14.84,6.9
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,31.42,20.75
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,48.08,34.46
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,46.02,32.54
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,43.97,30.66
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,60.28,43.89
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,76.65,57.05
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,280.95,221.38
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,509.56,394.44
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,470.51,361.84
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,450.63,344.57
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,606.33,460.28
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,758.5,566.95
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,576.41,433.94
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,398.62,300.77
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,359.38,272.01
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,308.39,233.73
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,255.2,193.66
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,203.4,154.16
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,312.98,237.87
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,411.78,311.0
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,321.49,243.53
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,232.0,175.98
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,249.23,189.41
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,265.64,201.91
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,215.47,163.69
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,166.45,126.09
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,124.24,93.36
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,82.49,60.6
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,68.75,49.91
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,54.9,39.0
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,129.64,98.23
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,190.76,145.65
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,170.0,130.06
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,150.49,121.7
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,128.51,103.86
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,96.53,77.3
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,82.72,65.97
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,68.78,54.27
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,55.07,42.43
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,41.23,30.26
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,28.51,18.96
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,15.65,7.38
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,7.81,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,51.55,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,111.93,82.11
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,187.8,149.8
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,285.03,232.17
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,188.75,154.36
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,63.67,48.07
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,139.89,112.09
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,213.72,172.07
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,140.67,111.36
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,68.11,50.72
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,180.89,142.4
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,294.84,230.83
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,296.91,230.4
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,298.69,230.25
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,447.03,342.15
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,577.12,435.09
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,449.55,339.95
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,286.05,216.81
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,252.18,191.18
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,219.3,165.71
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,215.04,162.38
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,210.8,159.02
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,330.66,248.66
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,438.22,325.68
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,317.04,237.0
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,194.75,145.73
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,187.47,140.51
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,180.24,135.03
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,203.09,152.44
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,225.37,169.27
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,304.0,228.33
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,373.82,279.35
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,403.31,301.56
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,423.91,316.72
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,284.64,214.17
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,160.13,120.73
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,174.12,132.01
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,186.78,141.94
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,167.81,127.6
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,149.44,113.76
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,132.77,101.37
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,116.82,93.46
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,113.4,90.97
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,109.74,88.24
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,94.33,75.61
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,78.77,62.63
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,65.49,51.33
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,57.95,44.7
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,44.79,32.92
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,31.7,20.76
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,16.21,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.64,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.28,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,6.56,0.0
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,9.86,2.67
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,13.99,6.22
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,18.12,9.74
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,155.51,125.4
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,299.56,239.29
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,473.73,373.37
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,666.05,511.25
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,721.5,545.78
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,785.18,586.48
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,780.61,580.64
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,778.92,577.49
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,741.14,547.96
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,680.76,503.55
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,829.23,607.6
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,967.5,696.13
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,861.04,621.11
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,740.44,536.12
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,771.12,558.44
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,811.93,585.26
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,890.53,641.09
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,934.86,669.86
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,910.81,653.88
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,883.51,636.68
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,850.61,615.88
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,814.93,593.2
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,775.09,566.54
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,732.88,536.92
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,686.59,504.45
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,638.31,469.72
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,587.79,432.29
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,533.06,390.71
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,476.26,346.21
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,417.79,298.81
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,357.99,249.86
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,298.71,200.3
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,238.75,150.66
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,180.53,105.89
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,123.28,70.97
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,71.1,54.99
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,69.15,53.62
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,67.1,52.09
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,63.76,49.52
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,60.31,46.78
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,54.99,42.29
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,49.57,37.5
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,38.3,27.4
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,28.55,18.22
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,14.39,0.02
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,2.87,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,11.12,3.72
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,18.15,9.56
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,22.3,12.97
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,26.47,16.35
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,41.87,28.88
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,57.32,41.26
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,81.33,60.43
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,106.36,80.15
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,335.44,258.45
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,547.48,410.07
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,687.55,507.65
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,826.84,600.72
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,918.2,661.13
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,991.29,705.14
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,986.74,701.49
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,978.32,696.59
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,953.51,680.99
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,939.56,672.35
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,915.24,658.23
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,887.62,641.94
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,769.65,561.11
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,642.51,469.63
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,633.59,465.37
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,621.04,457.35
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,643.49,476.69
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,641.39,476.77
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,588.09,436.53
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,533.66,394.5
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,476.29,348.92
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,418.52,301.58
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,359.38,252.51
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,300.94,203.27
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,241.53,153.7
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,183.43,108.86
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,139.89,89.68
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,128.35,103.03
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,101.23,80.68
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,71.07,55.44
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,67.19,52.46
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,63.14,49.22
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,57.18,44.19
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,51.06,38.79
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,39.32,28.28
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,29.25,18.86
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,14.75,1.13
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,106.24,21.42
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,224.42,174.0
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,308.69,250.49
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,403.37,331.45
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,480.23,394.97
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,561.67,458.91
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,624.1,503.9
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,691.23,549.54
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,748.81,587.5
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,805.59,623.76
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,852.71,651.04
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,897.68,676.16
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,924.82,691.08
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,958.6,710.51
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,983.83,724.64
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,1005.5,736.54
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,1020.93,745.43
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,1032.43,751.98
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,1035.97,753.57
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,1035.39,752.75
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,1029.2,748.01
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,1018.91,740.83
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,1001.74,728.39
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,980.67,713.6
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,954.51,696.54
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,924.78,677.18
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,889.16,652.62
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,850.47,626.03
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,807.7,597.52
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,762.28,565.56
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,712.73,529.73
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,661.1,491.48
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,606.01,450.34
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,549.46,406.71
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,490.14,358.92
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,430.25,309.22
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,368.67,256.92
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,307.29,204.31
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,245.22,152.45
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,177.16,100.11
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,116.49,63.94
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,70.3,54.1
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,68.11,52.51
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,65.82,50.77
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,57.29,43.77
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,54.16,41.3
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,49.27,37.18
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,44.27,32.8
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,36.47,25.82
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,28.55,18.35
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,14.09,1.63
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
