Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,102.16,32.94
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,212.43,164.26
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,298.48,240.07
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,395.34,320.81
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,471.84,382.06
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,552.96,443.47
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,619.98,489.8
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,684.98,531.12
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,742.01,568.46
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,798.25,604.43
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,845.01,632.78
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,889.63,659.27
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,926.33,681.49
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,949.46,694.91
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,974.44,708.37
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,995.85,719.52
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,1010.96,727.46
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,1022.22,733.16
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,1025.59,733.41
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,1024.89,731.34
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,1018.18,726.42
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,1007.44,719.18
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,990.4,706.77
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,969.54,692.15
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,943.67,675.82
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,914.33,657.33
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,879.21,635.64
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,841.13,611.85
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,799.06,585.17
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,754.42,554.61
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,705.78,520.32
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,655.17,483.6
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,601.38,443.69
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,546.13,401.22
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,487.95,355.06
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,429.13,306.83
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,368.58,256.47
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,302.95,201.52
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,240.71,149.66
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,179.68,102.86
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,119.59,67.28
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,74.95,58.02
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,72.61,56.31
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,64.17,49.36
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,60.96,47.01
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,57.66,44.49
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,52.92,40.5
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,48.11,36.26
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,39.24,28.33
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,30.16,19.83
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.89,2.76
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,54.62,20.22
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,112.74,85.85
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,175.7,141.25
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,244.02,200.0
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,328.28,270.57
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,409.13,336.54
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,271.08,222.66
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,97.34,75.38
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,82.85,63.33
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,69.79,52.33
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,107.46,82.87
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,146.15,113.63
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,254.08,199.5
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,353.22,275.74
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,279.36,216.98
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,195.5,150.37
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,263.75,203.52
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,351.71,270.34
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,275.47,211.14
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,191.97,146.17
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,201.31,153.4
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,210.49,160.35
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,352.68,268.67
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,482.54,363.72
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,324.24,245.8
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,168.01,126.45
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,169.86,128.09
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,171.62,129.45
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,163.35,123.05
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,155.21,116.77
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,211.47,160.32
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,265.66,201.65
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,415.95,317.18
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,523.21,392.71
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,467.95,346.86
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,413.13,300.98
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,351.95,249.51
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,295.36,201.15
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,238.05,153.38
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,182.34,110.65
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,127.94,78.17
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,88.86,70.02
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,86.13,68.01
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,83.2,65.79
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,78.79,62.39
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,72.08,56.91
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,64.18,50.14
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,56.05,42.94
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,44.59,32.72
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,32.86,21.94
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.62,4.31
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,85.88,40.16
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,174.31,133.41
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,251.11,200.41
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,337.8,273.49
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,409.49,332.52
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,493.1,398.53
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,385.79,311.31
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,249.8,198.75
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,251.22,198.54
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,251.01,196.6
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,230.59,179.15
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,196.04,150.77
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,571.94,446.24
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,897.21,677.28
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,782.75,589.88
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,639.05,479.66
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,657.38,492.18
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,673.99,502.71
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,838.88,623.56
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,981.1,719.75
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,975.39,714.26
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,965.88,707.42
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,942.03,691.41
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,929.06,682.85
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,904.72,666.16
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,877.1,647.41
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,842.69,623.02
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,805.7,596.9
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,712.53,527.08
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,617.83,455.51
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,559.59,413.22
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,506.6,374.29
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,530.33,392.72
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,523.17,385.07
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,466.91,339.56
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,410.81,293.2
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,352.86,244.5
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,295.59,196.08
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,238.43,149.38
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,176.78,103.24
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,121.4,71.08
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,82.41,63.25
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,80.05,61.56
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,77.53,59.7
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,73.61,56.75
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,69.53,53.57
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,61.16,46.63
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,53.97,40.46
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,43.17,30.97
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,32.13,20.97
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.24,4.46
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,72.97,37.17
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,163.1,125.2
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,234.09,187.2
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,312.78,253.91
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,384.12,313.53
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,460.61,375.45
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,523.03,423.74
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,587.14,471.92
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,651.66,518.81
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,710.04,560.16
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,759.98,594.35
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,808.72,626.96
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,847.7,651.71
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,884.37,674.61
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,912.87,691.95
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,938.42,707.23
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,955.49,717.84
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,960.18,720.11
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,965.25,721.72
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,966.59,720.89
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,961.38,716.92
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,952.48,710.58
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,939.1,701.29
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,922.03,689.57
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,896.99,671.92
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,868.84,652.19
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,715.64,536.46
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,559.22,416.28
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,454.31,339.55
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,361.78,270.54
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,461.18,346.15
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,541.14,404.72
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,505.28,377.24
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,468.98,349.33
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,448.55,331.59
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,410.47,297.57
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,356.06,252.62
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,303.04,208.57
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,253.52,169.11
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,208.49,136.7
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,171.41,120.01
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,151.67,121.23
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,137.63,110.05
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,125.0,99.95
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,108.66,86.79
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,92.19,73.27
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,82.06,64.73
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,76.69,59.97
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,56.81,42.66
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,36.34,24.61
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,18.91,6.7
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,95.54,55.44
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,192.0,151.11
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,283.97,232.23
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,394.69,326.89
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,472.51,391.33
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,554.87,456.59
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,629.0,513.01
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,705.53,567.6
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,760.0,602.78
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,817.69,639.26
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,867.85,669.27
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,916.12,697.2
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,943.02,709.99
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,976.6,727.22
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,1002.43,739.42
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,1024.7,749.26
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,1038.86,754.41
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,1049.02,757.1
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,1052.1,755.91
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,1051.03,752.3
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,1042.88,746.43
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,1030.61,738.15
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,1013.8,725.7
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,993.0,710.9
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,965.25,693.17
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,933.96,673.22
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,897.64,649.95
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,858.21,624.55
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,813.93,595.42
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,767.01,562.5
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,716.63,526.49
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,664.12,487.98
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,608.18,445.5
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,550.76,400.72
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,490.72,352.86
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,430.13,303.17
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,367.69,251.26
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,305.42,198.99
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,242.8,147.62
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,174.13,96.26
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,112.89,61.57
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,71.06,53.97
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,69.56,52.87
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,68.02,51.68
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,59.35,44.71
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,56.3,42.37
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,51.81,38.7
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,47.28,34.81
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,39.17,27.67
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,30.9,20.1
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,15.2,4.64
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,98.3,60.49
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,197.48,155.36
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,275.24,223.36
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,366.97,300.52
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,441.29,360.9
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,519.91,422.1
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,586.67,471.99
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,655.09,521.11
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,711.33,560.13
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,767.1,598.11
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,815.03,630.08
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,856.47,657.14
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,893.34,679.38
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,927.45,699.5
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,953.2,714.32
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,975.59,726.91
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,990.54,735.45
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,988.56,732.83
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,992.26,733.15
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,992.06,730.96
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,985.15,725.65
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,974.42,717.98
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,957.07,704.89
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,936.15,689.57
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,910.17,671.84
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,881.05,652.05
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,844.83,626.4
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,815.94,605.66
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,773.48,575.19
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,728.85,542.74
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,678.56,505.47
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,627.68,467.03
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,575.14,426.64
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,521.88,384.66
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,348.33,256.86
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,233.3,174.45
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,227.97,170.95
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,226.19,169.85
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,213.57,160.09
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,199.67,149.55
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,178.58,132.96
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,162.24,129.68
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,108.09,85.39
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,46.37,33.84
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,74.32,57.83
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,105.65,84.63
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,91.26,72.64
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,77.39,60.8
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,56.96,43.02
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,35.82,24.39
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,19.71,8.15
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.55,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,66.68,39.98
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,124.17,94.17
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,184.51,145.77
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,248.92,199.75
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,267.89,215.96
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,271.26,218.89
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,254.57,203.68
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,217.35,171.71
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,260.25,205.15
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,303.79,238.37
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,288.11,224.21
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,271.24,209.28
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,209.22,160.38
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,165.73,125.71
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,181.31,137.36
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,196.86,148.84
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,251.14,190.28
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,305.53,231.16
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,624.24,473.44
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,905.73,672.86
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,713.54,531.42
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,512.13,380.83
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,490.72,365.27
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,469.54,349.34
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,372.56,278.1
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,271.89,203.02
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,494.31,370.57
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,675.41,499.66
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,607.67,449.83
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,543.62,403.29
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,422.34,314.78
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,310.57,231.82
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,317.98,237.66
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,323.46,241.66
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,352.68,262.46
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,372.96,275.0
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,322.92,237.98
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,279.07,206.2
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,258.76,187.33
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,221.22,156.0
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,196.14,142.12
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,187.07,149.21
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,160.62,128.18
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,132.28,105.34
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,124.65,99.62
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,111.7,89.26
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,95.85,76.03
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,78.29,61.05
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,55.92,41.81
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,32.96,21.84
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,17.83,7.09
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,12.87,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,105.25,70.36
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,185.77,147.58
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,264.95,217.01
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,354.33,293.06
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,426.44,353.21
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,509.93,420.06
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,578.74,472.48
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,649.46,524.58
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,705.93,563.83
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,761.96,601.58
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,811.85,632.99
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,854.94,658.88
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,891.5,681.37
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,925.31,701.64
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,868.14,657.36
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,787.65,593.73
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,904.47,676.3
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,991.79,729.63
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,997.83,728.65
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,1000.03,725.9
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,993.48,718.47
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,983.02,708.59
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,967.89,694.95
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,948.99,679.04
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,923.31,661.51
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,894.32,642.0
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,860.53,618.25
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,823.76,592.68
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,782.72,566.07
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,739.15,536.15
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,691.38,503.1
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,641.49,467.51
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,588.43,427.82
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,533.94,385.89
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,476.58,340.81
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,418.34,293.6
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,358.75,244.14
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,293.51,190.11
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,232.13,140.2
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,171.76,95.61
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,112.57,63.1
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,74.67,57.17
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,72.0,55.23
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,69.17,53.07
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,60.45,46.01
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,57.48,43.74
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,52.76,39.77
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,47.92,35.54
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,40.29,28.85
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,32.5,21.73
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,20.37,9.35
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,8.54,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,23.21,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,121.04,82.82
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,206.03,162.99
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,279.29,227.75
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,365.85,301.62
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,437.31,360.95
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,512.77,421.28
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,342.82,281.62
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,103.4,79.96
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,117.48,91.36
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,131.56,102.43
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,155.7,121.44
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,180.01,140.32
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,189.41,147.35
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,198.87,154.43
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,221.39,171.46
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,243.84,188.22
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,283.49,218.58
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,341.02,262.11
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,373.75,285.91
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,405.71,308.92
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,545.1,413.7
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,663.26,499.73
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,573.83,431.87
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,474.82,357.26
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,389.28,294.14
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,299.06,226.35
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,374.21,283.25
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,437.44,330.04
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,482.99,364.31
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,517.46,390.04
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,584.9,443.46
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,619.2,469.69
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,568.36,430.2
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,516.69,389.22
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,459.87,342.75
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,407.69,299.07
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,350.81,252.46
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,301.72,212.9
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,252.68,174.85
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,210.73,145.5
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,164.01,116.18
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,138.92,112.39
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,129.97,105.3
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,120.64,97.81
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,111.27,90.37
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,101.54,82.47
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,86.82,69.9
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,73.05,57.88
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,56.37,43.16
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,39.36,27.86
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,22.67,11.5
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.92,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.03,1.94
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,14.39,6.68
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,19.77,11.41
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,25.98,16.8
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,32.21,22.14
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,38.04,27.0
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,43.88,31.79
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,182.22,149.55
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,329.9,271.04
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,170.21,138.29
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,22.38,13.12
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,60.74,45.08
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,100.07,77.41
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,138.58,108.83
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,177.49,140.24
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,140.54,109.9
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,104.48,80.29
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,116.73,90.23
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,128.94,100.05
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,202.91,159.57
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,277.08,218.14
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,279.0,219.37
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,280.72,220.62
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,373.25,292.99
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,452.42,353.6
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,271.04,212.61
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,94.76,71.58
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,332.73,262.99
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,544.24,424.35
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,363.36,284.42
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,192.43,149.6
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,112.72,86.18
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,32.52,21.09
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,186.4,145.04
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,319.05,247.43
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,268.62,208.26
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,222.84,173.32
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,170.12,132.36
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,110.12,84.99
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,122.36,95.44
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,133.27,109.74
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,114.58,94.1
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,95.57,78.04
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,82.82,67.37
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,69.95,56.41
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,59.02,46.85
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,54.59,42.84
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.77,33.05
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.54,24.39
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.65,11.33
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
