Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.72,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,22.0,4.32
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,75.94,55.01
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,130.12,101.9
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,189.94,152.87
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,264.5,214.74
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,325.49,264.14
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,390.25,315.01
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,448.17,358.35
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,508.41,401.98
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,560.28,438.82
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,628.81,486.45
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,673.69,516.02
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,717.66,544.49
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,755.45,567.91
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,791.67,589.85
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,822.28,607.82
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,850.79,624.16
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,868.99,634.11
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,887.03,643.87
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,897.0,647.85
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,903.6,649.74
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,838.88,603.21
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,763.45,550.06
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,738.06,530.83
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,711.43,510.44
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,702.13,503.98
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,690.82,496.02
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,586.66,423.81
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,491.31,356.66
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,498.13,362.33
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,499.22,363.22
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,496.92,361.83
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,491.14,357.67
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,469.68,342.17
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,447.96,325.87
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,429.54,310.17
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,401.19,284.86
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,347.07,242.33
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,295.3,201.7
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,248.79,168.48
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,218.67,150.47
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,179.35,129.11
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,168.0,133.0
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,142.65,112.92
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,124.59,98.59
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,114.39,90.74
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,103.57,82.2
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,91.75,72.62
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,79.57,62.45
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,64.37,49.41
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,48.78,35.71
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,31.28,19.93
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,12.45,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,7.26,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,14.03,1.4
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,49.04,33.47
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,83.67,63.12
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,130.33,102.36
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,170.73,135.87
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,211.51,168.86
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,253.94,202.26
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,275.48,217.3
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,295.25,230.47
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,329.68,255.84
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,363.85,280.5
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,296.21,227.13
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,227.88,173.09
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,231.23,175.27
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,234.58,177.22
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,241.63,182.09
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,248.65,186.93
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,277.22,207.75
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,305.56,228.03
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,283.41,211.15
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,261.7,194.84
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,253.75,189.1
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,245.87,183.36
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,277.67,206.53
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,308.87,228.71
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,361.4,266.11
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,402.14,294.32
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,359.54,263.77
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,314.78,231.96
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,256.36,190.37
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,199.13,148.62
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,118.74,87.73
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,38.46,25.04
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,35.08,22.5
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,31.7,19.88
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,43.79,29.61
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,55.88,39.34
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,43.29,29.39
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,30.75,19.39
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,46.97,32.62
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,63.21,45.87
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,90.22,67.96
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,114.61,92.06
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,67.28,52.25
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,15.68,7.99
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,13.6,6.26
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,11.53,4.49
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,9.46,2.69
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,7.4,0.86
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,5.33,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.28,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.05,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.82,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.43,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,4.69,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,9.05,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,24.5,14.52
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,41.59,29.59
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,63.59,48.63
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,85.43,67.28
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,136.6,110.82
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,183.01,149.72
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,218.8,178.6
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,255.13,207.33
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,338.15,273.43
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,409.81,328.79
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,377.28,300.14
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,324.08,255.89
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,400.89,315.19
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,496.28,386.09
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,504.27,389.37
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,510.96,392.15
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,519.96,397.58
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,527.97,402.29
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,481.87,366.68
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,452.52,343.44
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,384.12,292.19
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,305.68,232.91
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,310.38,236.06
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,314.84,238.75
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,321.58,243.63
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,327.92,248.22
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,354.31,267.78
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,372.28,280.94
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,331.43,250.6
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,291.74,221.09
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,275.78,209.3
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,260.12,197.62
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,267.31,203.25
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,273.64,208.13
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,288.56,219.25
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,304.29,230.61
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,286.79,216.95
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,268.3,202.52
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,244.34,184.15
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,220.21,166.15
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,156.44,119.6
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,100.75,80.35
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,63.52,49.06
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,23.96,15.17
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,20.63,12.39
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,17.31,9.57
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,14.41,7.05
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,11.51,4.5
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,8.63,1.93
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,5.74,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.28,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.82,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,6.83,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,13.2,1.98
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,32.55,20.8
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,52.18,37.9
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,79.57,61.3
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,115.48,91.55
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,101.97,80.15
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,95.39,74.21
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,92.62,71.53
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,90.46,69.35
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,89.56,68.35
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,88.87,67.53
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,113.12,86.81
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,137.54,105.93
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,130.48,99.74
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,123.63,93.83
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,118.27,89.19
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,113.02,84.68
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,161.82,123.03
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,210.97,161.01
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,194.62,147.73
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,178.5,134.84
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,318.12,241.25
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,448.42,336.48
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,353.64,265.48
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,254.21,190.79
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,370.49,277.96
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,474.36,353.02
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,418.3,311.21
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,364.69,271.59
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,355.56,265.25
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,346.4,258.71
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,343.27,256.19
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,339.55,253.17
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,372.77,278.39
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,394.07,294.12
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,334.8,250.43
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,276.69,207.82
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,288.23,215.65
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,283.86,210.48
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,236.8,162.29
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,166.07,97.3
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,112.49,69.08
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,84.7,66.08
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,104.84,83.29
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,140.52,113.52
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,103.16,82.62
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,70.57,55.27
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,63.98,49.86
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,57.04,43.96
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,49.52,37.34
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.78,28.57
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,28.15,17.86
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,16.33,2.51
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,5.97,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,11.53,1.35
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,26.48,16.0
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,42.44,29.95
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,63.33,47.83
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,84.01,65.27
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,106.86,84.26
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,130.19,103.3
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,92.2,71.37
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,58.06,42.65
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,73.14,54.78
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,88.86,67.25
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,85.67,64.28
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,82.61,61.48
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,96.08,72.1
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,109.57,82.66
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,172.94,132.47
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,237.32,181.85
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,375.66,287.51
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,500.71,379.43
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,320.21,243.88
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,140.94,105.46
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,229.77,174.13
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,318.74,240.82
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,491.35,368.5
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,631.5,467.13
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,593.28,438.35
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,555.79,411.06
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,557.67,412.84
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,557.57,412.94
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,574.66,426.02
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,585.11,433.84
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,515.56,382.99
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,451.74,336.37
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,485.69,361.98
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,493.4,364.08
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,441.13,321.31
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,388.1,277.07
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,334.0,231.36
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,274.49,181.59
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,228.6,155.02
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,225.14,165.08
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,166.32,118.6
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,100.36,79.08
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,111.45,88.74
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,127.31,102.34
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,115.47,92.94
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,103.09,82.95
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,89.8,71.82
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,76.0,60.03
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,61.63,47.58
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,46.81,34.46
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,32.48,21.43
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,17.18,3.69
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.56,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,4.92,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,11.92,4.18
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,18.95,10.39
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,27.23,17.59
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,35.53,24.71
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,45.1,32.84
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,54.7,40.88
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,115.7,92.04
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,192.19,154.57
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,247.65,199.33
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,304.46,244.34
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,402.35,320.9
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,487.33,385.27
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,389.41,306.53
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,256.43,200.1
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,303.0,235.76
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,334.05,258.54
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,302.54,233.26
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,258.51,198.63
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,221.14,169.32
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,184.58,140.58
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,180.75,137.51
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,176.92,134.41
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,256.04,194.83
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,334.45,253.02
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,531.25,400.98
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,700.7,521.7
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,486.96,365.93
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,276.62,207.89
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,262.39,197.85
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,248.37,187.38
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,318.66,240.52
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,382.45,287.59
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,376.14,282.75
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,368.21,276.8
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,308.26,232.45
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,252.96,191.48
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,199.04,151.15
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,138.33,104.78
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,146.46,111.49
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,153.68,117.49
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,162.79,124.5
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,174.16,141.39
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,108.81,87.36
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,28.11,18.73
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,24.36,15.62
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,20.62,12.45
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,17.3,9.57
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,13.99,6.66
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,10.68,3.73
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,7.39,0.77
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.51,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.85,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.28,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.46,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,5.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,9.03,2.0
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,12.75,5.26
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,16.47,8.5
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,20.19,11.69
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,23.93,14.85
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,23.95,14.76
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,23.96,14.67
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,24.4,14.96
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,24.83,15.25
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,35.25,23.84
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,45.69,32.34
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,46.98,33.3
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,48.27,34.27
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,81.93,61.7
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,116.47,89.49
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,106.97,81.6
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,97.56,73.89
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,129.69,99.47
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,161.84,124.49
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,353.91,272.71
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,537.26,404.85
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,622.52,464.15
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,698.96,516.34
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,680.38,501.38
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,660.62,486.64
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,633.96,467.17
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,607.1,447.56
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,507.18,375.84
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,416.53,309.95
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,373.09,278.55
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,331.94,248.29
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,278.95,209.55
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,232.34,175.1
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,234.24,176.85
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,235.51,177.92
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,225.45,170.57
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,215.23,163.11
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,205.94,155.84
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,202.43,153.23
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,177.8,135.89
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,157.48,127.14
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,140.67,113.72
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,124.84,100.93
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,94.15,75.5
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,66.88,52.51
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,61.97,48.42
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,56.87,44.01
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,49.76,37.75
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,40.52,29.41
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,29.27,19.06
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,17.85,5.43
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,31.22,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,92.74,54.17
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,161.57,123.22
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,238.71,189.54
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,157.5,126.82
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,33.87,23.14
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,50.53,37.25
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,67.76,51.48
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,96.22,74.67
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,124.93,97.53
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,134.89,104.96
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,145.01,112.47
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,156.99,121.18
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,169.1,129.86
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,184.04,141.18
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,199.01,152.45
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,230.89,176.35
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,262.72,199.82
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,339.27,256.86
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,400.75,301.46
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,564.07,420.54
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,722.54,529.77
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,843.64,614.77
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,924.58,667.51
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,910.53,656.51
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,892.89,644.32
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,867.46,627.88
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,839.07,609.57
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,806.39,588.39
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,771.26,565.14
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,732.62,538.07
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,691.67,508.85
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,646.13,474.78
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,598.95,438.81
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,549.54,401.19
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,498.88,361.5
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,445.61,318.85
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,387.62,271.51
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,331.02,224.71
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,274.79,177.9
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,218.47,132.48
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,163.72,93.27
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,109.64,65.5
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,74.3,56.79
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,73.31,56.22
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,72.24,55.55
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,69.25,53.36
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,66.1,50.99
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,61.52,47.32
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,56.79,43.38
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,49.68,37.21
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.5,29.03
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,29.26,18.83
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.84,5.8
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,15.75,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,41.09,21.36
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,104.16,77.5
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,163.87,128.56
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,222.82,178.41
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,286.82,231.22
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,346.26,278.92
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,409.46,328.08
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,310.57,247.9
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,196.23,153.54
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,310.18,244.35
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,415.19,324.97
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,443.04,343.59
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,469.75,361.43
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,485.77,370.89
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,500.28,379.21
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,461.54,348.14
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,404.02,303.7
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,420.74,315.46
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,436.94,326.47
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,427.2,318.61
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,417.32,310.84
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,356.05,265.73
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,285.7,213.56
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,379.6,282.53
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,459.97,339.32
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,599.42,440.64
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,710.75,518.55
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,533.41,392.46
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,362.83,267.96
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,473.69,350.42
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,566.99,416.47
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,498.47,365.95
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,434.99,319.73
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,354.34,261.84
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,276.77,205.44
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,351.0,257.36
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,395.9,282.06
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,342.89,240.7
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,294.12,203.44
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,254.19,176.9
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,230.05,165.02
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,175.95,125.77
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,125.52,99.16
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,122.9,97.43
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,120.0,95.41
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,112.96,90.08
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,108.44,86.77
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,97.36,77.62
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,85.93,67.98
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,70.35,54.65
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,54.33,40.61
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,36.41,24.7
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,17.14,5.71
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,23.06,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,66.43,38.13
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,128.48,95.52
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,206.82,161.56
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,157.14,124.0
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,95.8,73.66
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,207.66,166.2
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,325.42,260.79
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,360.39,286.51
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,393.99,310.75
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,396.97,311.48
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,411.43,320.68
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,397.88,307.58
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,364.52,279.88
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,330.18,252.62
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,295.22,224.78
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,227.05,172.2
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,176.52,132.79
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,182.06,136.91
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,187.57,140.9
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,197.42,148.25
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,207.17,155.5
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,183.65,137.43
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,160.43,119.6
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,175.99,131.23
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,191.3,142.53
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,232.24,173.32
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,272.42,203.19
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,461.32,343.5
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,624.6,458.37
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,660.35,486.47
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,674.3,498.72
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,580.37,428.34
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,501.6,369.38
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,422.01,311.75
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,353.49,262.0
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,382.59,281.07
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,393.69,283.03
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,343.89,242.78
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,294.54,202.98
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,241.66,158.26
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,178.18,108.61
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,128.74,82.79
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,103.3,80.58
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,101.76,79.62
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,98.62,77.31
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,93.72,73.67
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,88.58,69.75
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,81.67,64.08
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,74.52,58.06
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,64.39,49.39
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,52.04,38.54
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,36.02,24.31
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,19.63,7.72
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
