Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,27.64,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,85.2,51.28
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,148.9,111.53
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,220.69,172.55
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,284.43,226.54
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,354.33,284.0
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,416.43,334.14
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,488.68,390.45
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,542.95,430.73
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,597.41,470.03
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,648.39,505.75
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,698.92,540.29
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,421.72,330.6
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,93.03,68.4
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,100.41,74.31
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,107.78,79.9
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,113.87,84.33
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,119.97,88.73
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,125.25,92.72
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,130.53,96.71
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,134.84,99.93
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,139.11,103.12
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,159.34,118.63
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,179.39,133.9
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,183.27,136.48
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,187.01,138.98
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,279.73,208.67
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,364.16,270.67
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,309.27,229.61
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,262.3,194.51
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,251.5,186.6
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,240.82,178.71
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,387.16,288.38
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,509.43,376.0
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,464.75,342.4
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,419.99,309.39
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,397.78,292.15
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,365.45,266.81
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,335.06,242.52
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,301.24,215.04
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,222.96,161.18
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,170.67,127.93
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,164.69,123.85
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,166.21,132.12
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,144.91,115.15
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,124.48,98.74
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,114.24,90.81
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,103.57,82.35
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,91.76,72.61
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,79.52,62.31
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,65.51,50.35
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,51.08,37.75
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,36.55,24.72
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,20.78,8.81
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,11.1,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,19.21,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,51.43,29.39
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,111.72,82.9
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,171.05,133.44
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,243.51,194.12
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,315.62,253.63
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,367.83,295.89
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,419.88,336.82
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,359.61,286.85
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,271.46,214.08
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,301.24,236.5
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,331.0,258.25
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,509.91,396.83
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,686.08,526.88
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,512.7,394.27
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,312.28,237.78
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,326.85,248.27
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,341.17,258.01
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,475.46,358.94
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,592.26,443.9
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,600.11,446.8
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,606.43,449.12
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,487.32,362.27
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,358.07,266.43
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,361.14,268.36
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,363.75,269.62
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,360.5,267.24
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,356.83,264.58
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,227.13,168.46
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,99.73,71.66
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,287.96,215.02
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,462.16,341.82
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,421.68,311.71
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,383.48,283.86
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,403.3,299.01
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,419.04,310.21
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,399.68,294.4
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,379.62,276.92
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,344.44,246.9
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,294.88,205.1
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,254.92,178.34
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,230.27,165.66
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,187.94,139.38
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,169.66,134.81
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,146.65,116.49
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,124.47,98.66
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,119.85,95.42
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,115.01,91.89
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,105.07,83.78
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,91.17,72.12
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,73.84,57.41
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,56.14,42.04
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,37.88,25.87
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,18.11,7.24
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.04,0.7
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,20.62,10.98
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,32.24,20.89
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,46.5,32.85
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,61.07,44.88
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,217.58,174.42
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,365.87,293.61
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,271.16,215.9
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,152.16,117.4
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,127.42,97.32
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,103.91,78.11
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,151.03,115.16
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,198.98,152.06
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,214.87,163.88
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,230.73,175.68
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,255.73,194.07
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,280.62,212.17
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,256.46,193.38
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,232.79,175.08
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,213.66,160.06
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,194.83,145.32
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,207.95,155.13
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,220.87,164.73
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,355.68,265.52
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,479.03,354.6
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,388.18,288.03
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,295.0,219.29
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,337.66,251.01
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,372.59,276.45
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,381.84,283.22
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,389.79,289.09
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,386.41,286.14
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,382.01,282.43
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,370.78,274.22
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,358.68,265.25
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,311.64,230.84
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,267.98,198.94
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,240.79,178.96
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,223.97,166.74
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,186.41,138.92
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,150.19,111.93
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,163.34,121.67
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,177.73,140.36
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,159.57,126.13
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,140.83,111.33
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,126.02,99.79
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,110.89,87.76
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,95.12,74.97
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,81.13,63.41
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,64.16,49.01
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,47.05,34.23
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,31.23,20.29
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,14.85,5.07
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,7.26,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,14.01,4.25
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,38.97,25.57
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,65.34,47.76
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,104.04,79.9
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,139.59,109.2
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,95.91,73.56
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,51.36,36.56
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,115.52,88.81
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,195.59,152.59
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,156.33,120.55
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,129.28,98.29
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,158.04,120.86
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,187.04,143.32
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,289.06,222.6
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,380.79,292.0
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,444.93,340.08
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,525.79,399.6
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,636.63,481.36
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,730.83,549.11
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,680.52,509.69
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,614.6,459.91
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,598.09,446.96
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,580.83,433.46
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,729.34,544.45
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,847.42,629.53
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,825.22,612.97
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,800.27,595.7
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,778.19,581.38
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,747.02,560.14
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,645.37,482.43
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,552.23,410.76
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,539.48,401.24
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,525.27,389.93
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,516.18,382.79
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,485.65,357.15
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,435.75,316.45
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,390.76,279.51
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,325.08,232.44
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,294.36,214.95
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,260.68,189.37
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,228.19,165.82
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,182.19,135.73
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,146.37,115.45
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,136.26,107.62
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,134.44,106.52
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,131.27,104.51
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,121.23,96.73
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,105.51,84.0
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,89.34,70.61
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,72.66,56.45
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,55.6,41.63
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,38.0,26.11
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,18.92,8.34
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,16.08,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,43.12,24.6
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,96.48,70.93
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,161.69,125.78
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,97.62,75.24
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,33.04,21.74
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,21.44,12.13
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,9.88,2.53
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,29.75,18.83
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,49.73,34.97
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,107.32,81.39
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,168.21,129.6
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,308.13,240.43
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,457.83,354.66
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,271.04,209.98
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,74.22,53.43
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,270.38,207.47
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,469.64,356.25
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,322.25,244.6
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,171.56,128.44
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,177.58,132.85
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,183.51,137.01
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,184.01,137.16
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,184.45,137.29
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,193.89,144.05
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,203.12,150.61
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,193.88,143.51
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,184.66,136.48
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,194.67,143.95
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,204.41,151.17
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,228.52,169.05
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,251.9,186.17
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,321.9,237.42
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,385.83,282.7
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,374.97,274.1
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,363.12,264.98
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,359.86,261.46
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,356.5,256.94
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,330.04,234.75
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,303.23,211.32
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,243.89,158.59
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,164.21,92.75
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,138.58,90.93
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,152.8,119.8
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,111.69,86.95
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,73.86,56.25
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,71.32,54.54
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,68.64,52.62
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,63.12,48.22
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,57.32,43.46
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,51.04,38.1
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,42.74,30.79
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,32.28,21.41
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.66,10.62
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,23.56,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,69.89,43.48
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,130.3,97.16
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,199.23,155.15
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,154.24,121.22
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,89.17,67.88
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,83.43,63.17
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,78.69,59.1
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,193.11,152.57
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,322.79,254.72
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,393.52,308.78
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,483.26,375.74
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,636.85,491.47
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,793.47,603.62
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,715.14,541.87
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,615.46,464.63
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,764.28,574.55
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,900.97,668.26
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,731.33,544.26
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,521.53,386.86
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,578.89,428.38
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,634.67,466.91
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,793.42,583.65
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,913.26,667.39
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,898.25,654.64
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,879.69,640.61
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,854.93,623.83
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,827.18,605.13
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,794.75,583.22
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,759.88,558.6
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,647.64,475.1
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,545.87,398.74
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,534.46,391.21
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,521.26,381.48
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,458.31,335.62
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,408.55,299.43
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,407.61,295.11
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,386.17,270.79
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,333.42,227.09
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,274.98,179.21
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,221.07,136.05
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,168.65,98.56
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,117.34,71.86
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,89.77,69.07
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,88.32,68.15
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,86.71,67.07
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,83.36,64.68
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,79.81,62.06
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,72.14,55.88
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,65.44,50.37
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,56.9,43.08
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,48.14,35.36
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,36.1,24.54
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,24.21,12.64
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,13.85,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,32.17,17.44
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,78.18,56.91
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,121.69,93.86
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,167.07,132.08
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,226.95,181.28
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,274.52,219.82
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,323.8,258.84
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,452.72,359.88
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,589.05,462.44
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,568.09,443.17
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,527.79,410.28
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,428.62,332.19
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,319.45,245.07
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,381.35,292.07
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,460.46,350.13
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,559.56,422.71
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,676.64,505.11
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,460.81,347.72
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,235.25,176.63
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,238.25,178.88
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,241.19,180.55
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,247.53,185.1
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,253.72,189.53
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,455.99,339.4
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,629.2,460.46
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,742.74,544.66
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,808.06,593.32
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,777.03,571.96
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,752.4,554.13
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,714.82,527.02
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,675.04,497.97
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,630.53,464.04
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,584.55,428.46
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,439.92,323.23
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,339.21,250.52
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,372.48,271.03
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,382.53,268.05
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,327.32,228.35
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,301.53,214.54
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,242.46,160.81
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,162.33,92.96
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,110.22,65.94
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,81.89,63.04
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,81.31,62.83
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,80.68,62.55
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,77.78,60.48
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,74.71,58.23
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,70.92,55.17
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,64.73,49.97
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,56.54,42.97
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,48.14,35.54
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,36.08,24.68
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,24.22,12.92
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.99,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.74,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,12.33,4.43
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,18.94,10.13
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,26.81,16.81
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,34.7,23.4
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,26.41,16.46
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,18.14,9.52
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,15.26,7.08
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,12.38,4.65
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,104.08,79.62
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,204.1,157.32
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,376.21,287.59
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,543.18,404.59
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,686.63,507.65
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,828.83,606.47
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,851.59,621.23
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,871.19,635.1
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,885.58,646.03
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,896.74,654.81
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,899.34,656.64
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,898.4,656.13
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,894.59,653.44
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,887.28,648.57
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,874.41,640.49
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,866.1,635.52
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,842.17,618.46
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,815.3,599.6
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,784.82,578.75
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,751.75,555.23
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,714.16,527.89
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,674.35,498.56
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,627.79,463.18
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,584.3,429.16
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,537.33,392.68
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,487.46,353.18
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,435.53,311.27
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,382.74,267.62
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,328.1,221.97
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,273.78,176.58
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,218.26,131.88
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,163.32,92.28
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,110.34,64.94
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,81.02,62.04
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,72.45,55.19
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,71.05,54.24
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,68.74,52.64
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,66.32,50.9
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,64.31,49.35
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,62.41,47.78
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,53.24,39.98
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.44,33.11
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.75,23.55
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,23.87,12.83
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,17.54,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,47.22,28.29
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,91.71,67.42
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,148.55,115.32
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,197.94,157.15
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,252.44,202.51
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,203.36,162.68
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,133.33,104.27
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,224.9,178.64
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,326.01,257.79
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,298.69,234.62
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,281.27,219.29
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,299.53,232.21
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,317.35,244.51
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,271.43,208.0
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,213.88,162.66
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,202.04,153.03
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,190.47,143.57
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,232.6,175.52
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,274.67,206.9
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,161.79,120.66
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,52.75,35.85
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,90.98,65.76
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,129.33,95.35
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,144.99,107.33
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,160.44,119.13
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,102.6,74.58
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,45.36,30.0
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,45.77,30.27
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,46.16,30.51
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,55.76,38.1
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,65.33,45.68
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,71.94,50.87
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,78.52,56.06
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,60.68,42.25
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,42.6,28.15
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,55.12,38.11
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,67.64,48.06
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,53.76,37.26
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,39.94,26.4
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,46.99,32.21
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,54.04,38.05
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,107.01,80.48
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,152.6,122.36
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,138.61,111.13
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,133.71,107.48
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,123.02,99.14
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,111.84,90.25
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,103.88,83.75
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,91.45,73.27
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,74.83,58.93
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,57.82,43.97
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,40.3,28.39
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,21.29,11.01
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,24.2,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,70.51,44.83
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,127.51,95.31
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,192.62,150.15
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,230.82,182.81
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,271.1,215.88
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,193.47,153.9
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,95.59,72.98
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,330.02,262.79
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,581.55,447.3
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,631.92,479.08
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,681.91,512.06
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,723.68,538.69
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,763.89,563.87
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,798.07,585.2
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,829.99,604.93
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,736.58,537.75
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,624.49,456.84
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,588.8,431.82
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,567.47,415.51
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,394.92,293.18
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,232.25,173.0
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,468.53,348.13
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,686.36,495.94
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,720.75,517.72
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,751.17,538.48
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,730.42,523.98
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,708.09,508.95
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,664.29,477.69
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,621.96,447.5
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,594.62,429.48
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,567.03,410.85
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,560.25,407.02
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,543.59,395.47
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,337.75,249.62
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,159.02,117.82
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,283.4,207.93
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,383.85,270.87
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,330.85,226.0
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,278.33,182.21
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,151.06,97.57
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,103.37,76.64
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,141.34,106.01
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,173.87,138.35
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,111.75,87.91
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,36.42,25.28
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,31.83,21.58
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,27.25,17.8
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,22.68,13.93
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,18.12,10.02
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,13.99,6.45
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,9.86,2.84
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,6.56,0.0
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.28,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.64,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
