Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,3.84,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,7.39,0.0
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,15.64,7.13
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,23.92,14.25
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,34.29,23.08
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,44.69,31.83
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,33.04,22.06
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,21.45,12.32
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,60.97,45.05
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,102.96,79.2
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,283.87,226.67
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,470.63,371.03
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,405.41,317.2
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,333.53,258.89
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,375.33,290.51
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,417.16,321.34
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,384.48,294.7
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,351.28,267.98
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,286.72,218.81
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,213.77,162.69
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,340.2,258.72
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,455.65,342.8
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,587.42,439.32
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,711.6,526.65
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,806.1,595.6
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,865.2,635.83
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,781.93,573.85
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,685.3,500.89
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,638.21,466.83
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,592.68,433.4
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,602.52,441.13
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,605.77,443.28
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,569.08,416.6
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,532.77,390.18
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,520.07,381.29
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,493.08,358.72
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,440.61,316.26
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,387.39,272.13
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,324.58,227.22
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,302.25,216.72
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,240.87,159.39
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,158.79,87.89
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,103.9,59.0
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,71.96,55.0
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,69.79,53.42
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,67.44,51.65
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,59.66,45.38
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,57.5,43.81
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,53.71,40.7
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,49.78,37.39
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,44.36,32.74
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,38.81,27.79
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,30.48,20.25
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,21.94,11.84
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,6.83,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,13.18,4.26
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,24.78,14.81
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,36.56,25.07
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,51.16,37.53
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,65.68,49.69
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,179.29,144.84
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,288.44,233.48
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,361.44,290.03
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,425.55,338.39
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,588.47,463.51
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,731.95,566.11
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,718.33,552.87
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,668.89,512.5
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,632.69,483.12
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,606.86,460.53
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,666.25,503.5
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,741.22,555.71
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,715.21,534.88
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,700.94,522.64
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,833.28,620.46
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,925.63,681.79
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,594.66,451.06
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,211.92,158.69
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,437.65,330.06
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,636.04,471.34
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,749.46,556.95
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,817.26,607.1
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,784.8,584.23
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,750.13,560.16
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,591.84,442.09
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,446.13,331.45
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,460.44,342.77
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,471.28,350.36
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,363.33,271.46
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,274.86,206.35
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,323.2,241.6
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,367.99,271.86
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,264.43,196.26
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,186.53,140.56
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,215.62,156.3
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,224.72,157.21
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,183.49,131.69
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,154.24,123.32
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,146.51,117.43
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,145.23,116.8
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,125.32,100.85
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,111.48,89.79
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,97.51,78.23
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,82.92,65.93
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,70.48,55.32
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,55.15,41.92
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,40.08,28.44
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,24.74,14.16
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,12.67,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,42.85,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,124.44,82.81
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,188.17,142.8
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,262.9,207.25
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,183.86,147.31
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,55.21,40.66
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,134.1,106.61
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,214.41,172.05
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,261.93,208.79
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,298.27,235.99
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,297.36,234.21
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,308.19,241.48
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,332.64,259.07
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,356.66,276.06
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,441.71,340.41
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,511.87,392.42
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,576.42,439.24
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,657.51,496.72
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,582.46,439.62
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,521.12,392.28
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,597.69,448.44
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,685.82,510.67
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,603.04,449.52
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,522.27,389.63
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,644.44,480.71
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,738.03,548.86
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,642.45,478.1
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,547.32,407.46
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,606.98,453.26
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,655.0,489.22
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,673.8,506.61
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,672.37,508.23
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,629.73,475.39
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,585.11,440.43
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,519.57,388.35
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,470.34,349.54
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,418.32,309.78
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,369.74,273.35
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,244.01,181.16
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,132.0,99.0
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,174.27,131.36
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,210.76,159.07
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,192.82,146.09
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,177.35,142.14
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,157.42,126.24
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,146.25,117.47
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,131.33,105.68
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,111.43,89.51
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,82.89,65.57
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,56.23,42.9
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,50.34,37.88
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,44.29,32.49
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.83,23.11
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.75,14.26
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.47,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,17.04,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,45.46,27.66
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,83.0,61.04
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,123.52,95.74
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,164.95,130.99
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,209.14,167.88
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,342.77,276.8
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,479.09,384.59
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,557.37,444.28
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,639.93,505.76
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,622.35,488.89
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,584.11,456.8
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,704.98,547.61
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,820.41,627.98
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,853.26,647.35
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,873.85,658.54
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,897.17,672.01
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,917.33,683.29
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,903.98,673.27
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,859.63,638.38
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,915.41,680.2
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,944.35,699.03
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,938.49,694.26
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,928.81,687.25
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,914.96,676.51
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,897.4,663.38
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,750.16,556.69
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,585.66,432.2
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,703.38,524.09
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,778.72,582.38
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,740.05,553.18
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,698.88,522.29
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,653.88,488.18
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,606.92,451.81
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,557.47,412.4
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,506.48,370.85
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,452.47,326.23
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,397.9,280.11
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,341.98,232.66
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,286.01,185.15
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,229.14,138.38
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,164.31,90.52
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,107.65,60.36
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,73.08,55.73
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,68.81,52.39
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,64.22,48.74
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,66.07,50.6
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,62.44,47.81
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,58.46,44.66
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,54.31,41.27
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,48.66,36.52
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,42.87,31.43
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,34.21,23.56
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,25.34,14.89
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.11,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,47.16,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,134.73,89.95
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,203.13,154.11
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,283.42,223.28
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,351.03,281.5
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,424.32,342.43
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,487.21,392.76
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,550.44,441.44
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,606.91,482.38
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,663.56,521.8
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,713.04,554.92
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,761.32,586.58
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,794.7,606.07
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,832.93,628.72
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,865.12,648.87
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,894.43,666.99
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,917.03,679.22
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,936.19,689.19
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,948.94,695.99
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,957.97,700.48
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,960.88,701.42
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,959.89,699.98
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,952.7,694.29
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,941.64,686.23
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,925.86,673.88
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,906.36,659.25
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,880.82,642.05
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,852.13,622.84
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,819.81,601.48
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,784.78,578.22
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,745.26,549.91
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,703.23,519.14
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,657.9,484.6
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,610.49,447.84
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,560.04,409.53
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,508.07,368.83
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,453.56,324.34
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,398.64,278.46
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,342.25,230.7
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,285.73,182.86
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,228.12,136.06
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,171.22,94.83
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,105.77,58.06
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,70.56,53.37
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,68.93,52.25
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,67.18,50.99
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,64.83,49.32
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,62.39,47.55
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,54.02,40.59
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,50.75,37.88
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,45.69,33.67
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,40.53,29.17
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,33.01,22.41
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,25.37,14.93
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,12.55,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,39.4,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,114.25,75.66
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,178.1,133.98
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,257.14,200.56
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,322.52,255.0
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,393.5,311.84
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,455.73,359.92
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,520.62,407.94
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,576.26,447.56
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,632.39,486.17
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,681.49,519.26
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,726.71,548.17
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,768.24,573.49
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,807.81,597.1
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,840.18,616.58
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,869.84,634.22
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,893.27,647.03
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,902.96,651.05
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,916.37,658.44
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,926.25,663.63
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,929.74,663.57
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,929.54,661.35
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,923.78,657.66
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,914.29,651.74
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,790.39,567.33
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,635.99,457.19
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,756.74,547.03
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,830.99,599.77
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,800.26,578.25
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,766.97,555.49
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,729.34,529.23
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,689.32,500.78
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,645.34,469.21
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,599.37,435.32
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,550.54,398.17
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,500.27,358.87
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,447.9,317.0
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,394.84,273.46
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,339.88,228.04
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,284.88,182.44
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,221.81,132.1
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,166.48,92.21
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,111.65,63.01
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,77.2,58.35
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,74.91,56.71
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,72.42,54.87
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,64.31,48.44
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,62.34,47.09
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,58.7,44.27
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,54.94,41.26
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,49.72,36.95
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,44.4,32.33
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,35.81,24.62
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.61,15.03
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,35.27,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,104.7,68.39
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,165.58,122.68
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,237.33,182.18
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,307.09,239.49
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,381.03,298.56
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,423.09,331.61
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,463.75,362.47
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,539.97,419.57
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,620.36,477.97
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,641.26,490.99
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,655.32,499.27
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,725.39,548.25
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,792.86,592.28
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,824.74,612.04
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,853.99,630.26
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,876.58,642.77
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,895.93,653.18
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,839.97,613.14
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,763.66,556.37
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,850.63,618.47
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,909.73,656.15
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,727.12,529.15
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,494.73,360.21
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,568.79,414.12
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,627.37,454.87
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,740.58,538.41
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,817.5,594.75
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,738.85,536.73
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,665.14,482.48
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,621.41,451.71
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,579.69,421.89
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,595.3,435.45
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,588.09,430.73
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,540.96,394.48
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,492.82,356.71
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,432.91,310.95
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,389.87,278.59
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,342.89,238.3
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,282.21,185.37
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,237.04,152.97
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,204.5,134.21
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,147.79,96.74
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,95.85,74.23
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,93.43,72.55
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,90.73,70.59
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,87.61,68.39
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,82.84,64.78
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,76.55,59.66
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,70.0,54.22
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,61.66,47.18
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,53.07,39.7
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,40.85,28.87
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.32,17.27
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,14.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,32.66,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,98.01,64.18
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,157.15,117.29
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,226.42,175.19
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,289.86,227.58
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,365.23,287.27
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,426.37,335.07
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,490.33,383.59
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,546.51,424.2
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,603.71,464.34
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,652.76,498.78
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,701.13,531.85
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,742.35,558.25
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,777.94,580.54
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,810.6,601.52
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,840.75,620.76
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,766.56,565.74
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,665.91,490.01
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,799.91,588.0
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,909.07,661.94
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,913.51,662.47
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,901.98,653.58
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,830.05,602.54
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,726.84,526.94
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,730.58,529.62
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,731.73,529.81
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,785.08,571.29
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,807.75,590.11
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,777.48,569.85
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,744.99,547.31
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,655.78,480.07
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,574.74,418.77
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,593.63,435.08
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,585.49,429.72
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,538.75,393.24
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,489.49,354.17
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,438.54,313.09
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,388.92,272.27
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,336.62,229.17
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,278.65,181.74
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,225.52,139.16
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,174.04,101.97
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,123.34,74.39
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,90.88,69.89
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,89.82,69.3
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,88.63,68.57
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,85.79,66.61
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,82.76,64.45
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,75.57,58.59
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,69.33,53.43
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,60.97,46.4
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.36,38.93
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.5,28.45
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.33,17.25
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,14.72,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,38.4,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,111.39,72.61
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,172.61,128.2
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,248.9,192.1
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,314.01,246.6
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,385.09,304.24
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,445.15,352.1
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,507.75,400.43
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,563.09,441.14
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,619.16,481.18
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,664.89,512.06
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,712.14,542.65
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,752.55,567.9
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,791.03,591.5
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,822.9,611.19
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,852.1,629.03
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,865.51,635.08
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,885.15,645.41
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,897.77,652.39
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,906.95,657.28
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,911.19,657.8
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,911.79,656.11
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,906.44,652.04
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,897.41,645.76
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,883.48,635.57
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,866.01,623.2
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,842.63,607.92
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,816.28,590.74
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,785.72,571.06
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,752.7,549.36
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,624.56,455.21
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,504.55,366.15
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,562.29,410.36
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,588.84,428.5
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,541.43,392.57
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,492.55,354.77
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,440.76,313.09
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,388.36,269.84
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,334.59,224.7
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,280.8,179.57
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,213.58,140.74
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,221.19,162.45
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,145.37,97.72
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,76.77,57.97
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,76.81,58.28
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,70.1,52.95
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,68.13,51.63
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,66.05,50.2
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,63.66,48.34
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,61.29,46.43
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,55.22,41.36
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,47.0,34.26
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,37.42,25.78
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.69,16.71
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,27.86,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,79.05,50.49
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,143.45,106.46
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,209.89,162.11
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,272.0,214.02
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,340.83,270.08
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,400.17,317.76
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,469.35,371.54
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,525.5,413.37
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,582.74,454.87
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,561.34,435.82
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,520.3,402.35
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,640.58,491.75
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,760.92,576.88
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,794.3,597.73
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,825.39,617.43
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,690.32,516.3
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,517.92,385.63
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,717.72,534.7
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,886.4,652.68
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,889.26,651.48
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,888.53,649.23
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,884.79,646.16
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,877.56,640.89
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,862.4,630.46
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,843.97,617.97
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,821.35,602.01
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,796.06,584.14
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,709.62,518.47
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,619.69,450.64
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,653.16,477.98
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,663.1,487.05
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,612.82,448.33
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,571.07,416.13
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,515.21,375.24
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,462.43,336.15
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,434.79,312.94
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,389.3,274.14
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,339.37,233.16
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,290.26,192.87
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,241.03,153.96
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,193.62,119.96
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,146.62,94.02
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,115.76,89.86
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,112.29,87.37
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,108.54,84.62
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,103.44,80.9
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,98.06,76.88
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,90.29,70.63
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,82.17,63.96
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,72.97,56.31
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,61.21,46.21
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,46.13,33.05
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,30.74,19.21
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,16.14,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
