Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,26.6,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,75.56,47.77
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,131.04,96.63
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,203.83,157.43
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,265.67,209.03
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,334.14,264.75
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,273.25,216.97
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,183.51,143.84
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,301.3,238.35
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,431.65,338.79
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,437.34,340.53
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,422.77,327.53
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,532.21,409.51
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,648.82,493.35
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,609.39,461.14
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,579.7,436.3
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,654.35,489.95
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,745.71,552.89
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,754.53,556.64
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,760.56,559.06
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,784.47,573.44
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,805.68,585.75
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,812.15,589.09
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,815.67,590.61
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,795.39,575.19
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,772.97,558.53
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,723.86,524.1
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,679.73,492.91
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,651.15,472.77
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,622.6,452.46
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,587.48,427.61
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,553.31,403.27
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,542.47,395.84
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,527.78,385.08
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,482.81,352.08
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,440.84,321.19
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,400.23,291.41
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,357.48,260.28
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,336.25,241.23
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,312.12,218.39
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,255.58,170.32
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,191.69,118.54
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,155.29,102.43
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,137.75,107.69
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,121.95,95.22
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,104.85,81.57
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,100.29,78.29
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,95.48,74.73
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,87.35,68.18
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,78.85,61.17
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,68.77,52.78
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,59.34,44.65
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,45.21,32.3
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,30.82,19.32
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,15.82,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,28.66,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,81.05,51.41
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,147.03,108.92
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,215.77,166.85
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,282.16,222.46
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,361.98,287.46
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,422.94,335.94
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,486.8,385.1
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,546.92,430.09
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,608.84,475.11
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,559.56,434.24
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,485.31,374.57
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,635.32,487.93
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,784.85,593.02
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,816.91,611.21
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,846.36,628.16
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,869.25,640.78
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,878.73,644.44
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,796.45,584.55
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,677.99,495.75
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,683.54,498.19
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,687.2,498.7
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,598.33,435.05
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,511.49,372.24
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,554.13,402.65
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,582.84,422.66
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,719.89,525.12
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,809.67,590.41
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,778.95,568.05
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,746.02,544.28
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,710.08,518.63
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,671.86,490.91
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,629.7,459.8
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,585.83,426.74
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,539.03,390.76
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,490.93,352.84
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,419.32,299.74
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,375.55,269.66
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,347.39,245.57
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,300.95,206.34
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,256.81,172.4
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,214.59,142.34
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,164.9,110.44
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,122.69,95.08
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,124.92,97.27
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,133.5,104.59
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,121.2,95.1
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,108.29,84.99
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,96.5,75.48
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,84.25,65.42
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,71.16,54.56
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,57.66,43.06
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,43.68,30.9
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,29.37,18.09
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,15.46,0.18
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,25.94,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,74.87,47.28
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,130.62,96.35
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,204.33,157.99
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,263.29,207.51
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,327.7,260.24
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,387.24,308.32
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,450.42,357.98
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,293.93,233.83
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,101.99,76.68
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,114.61,86.61
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,127.23,96.26
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,182.19,139.09
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,238.19,181.71
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,206.09,155.95
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,174.73,131.03
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,207.58,155.59
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,240.44,179.66
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,275.48,205.45
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,324.82,241.4
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,412.46,304.71
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,498.77,365.06
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,479.46,350.47
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,460.15,336.37
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,495.24,360.89
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,528.32,383.48
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,578.1,419.18
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,615.38,445.84
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,702.53,512.97
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,749.88,551.13
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,713.42,524.76
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,674.71,496.7
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,633.0,465.05
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,589.2,431.17
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,541.82,394.43
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,493.11,355.74
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,442.24,314.48
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,390.48,271.52
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,337.02,227.08
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,277.06,177.66
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,222.42,133.35
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,168.82,94.13
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,115.58,64.77
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,77.81,58.64
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,76.94,58.16
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,69.31,52.08
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,67.31,50.73
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,65.2,49.27
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,61.75,46.53
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,58.18,43.62
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,52.78,39.13
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,47.24,34.33
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.76,25.14
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.74,16.82
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,13.98,0.07
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,19.86,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,54.04,32.94
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,112.19,82.6
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,170.88,131.82
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,231.31,182.17
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,299.11,237.62
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,368.84,293.0
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,431.89,341.83
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,492.33,387.73
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,555.84,434.79
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,612.73,475.2
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,662.8,509.91
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,711.42,543.36
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,759.47,575.36
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,793.43,597.3
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,825.12,617.6
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,848.38,631.36
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,874.72,647.24
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,889.0,655.64
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,899.93,661.93
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,907.4,664.97
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,899.68,657.98
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,894.94,653.91
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,886.59,647.54
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,874.88,638.04
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,859.63,626.32
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,836.67,610.25
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,810.82,592.46
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,781.28,572.44
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,749.33,550.23
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,713.14,523.81
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,674.63,495.33
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,632.97,463.13
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,589.34,428.98
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,542.18,392.46
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,493.62,353.99
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,442.85,312.95
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,391.36,270.44
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,338.27,226.59
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,278.62,177.74
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,223.93,133.68
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,170.27,94.6
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,117.33,65.5
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,79.17,59.46
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,77.35,58.22
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,68.76,51.38
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,66.72,50.01
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,64.58,48.53
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,60.77,45.6
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,56.79,42.45
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,51.7,38.22
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,46.5,33.71
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,38.05,26.24
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.83,16.93
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.01,0.47
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,28.63,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,81.15,51.01
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,146.71,108.52
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,215.41,166.53
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,282.5,222.84
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,363.25,288.74
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,424.72,337.77
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,489.13,387.48
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,549.63,432.92
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,611.97,478.44
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,660.65,512.37
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,705.57,541.99
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,748.89,569.91
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,790.72,596.35
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,823.21,615.8
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,853.06,633.31
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,867.31,640.34
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,887.96,651.83
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,901.43,659.6
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,911.42,665.18
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,915.93,666.12
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,916.82,664.81
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,911.32,660.54
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,902.13,653.99
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,887.08,643.67
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,868.51,631.12
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,845.34,615.57
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,819.19,598.05
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,788.85,576.53
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,756.1,553.11
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,719.77,526.84
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,681.03,498.41
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,638.0,466.41
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,592.98,432.25
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,545.71,395.62
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,496.96,356.92
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,445.15,315.05
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,393.12,272.11
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,339.86,227.53
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,280.03,178.14
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,225.1,133.9
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,171.13,94.58
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,117.43,64.89
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,77.9,58.19
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,77.04,57.72
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,69.41,51.69
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,67.4,50.36
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,65.28,48.9
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,62.18,46.58
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,58.99,44.11
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,53.6,39.74
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,48.08,35.05
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.53,25.82
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.52,17.52
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.37,0.99
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,34.57,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,102.99,65.82
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,163.81,121.29
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,236.04,182.22
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,310.41,244.41
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,390.28,309.58
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,451.78,358.49
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,515.93,407.7
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,575.5,452.08
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,634.45,494.73
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,683.02,527.59
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,730.54,558.46
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,772.52,584.83
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,805.0,604.22
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,836.93,622.86
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,866.11,639.41
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,889.35,652.09
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,909.41,662.66
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,922.13,669.49
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,931.23,674.08
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,935.19,674.35
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,935.38,672.33
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,928.61,667.01
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,918.07,659.4
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,903.33,647.88
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,884.93,634.14
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,860.93,617.88
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,833.8,599.65
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,802.69,577.9
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,768.96,554.46
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,731.13,528.01
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,690.8,499.05
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,646.47,466.73
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,600.08,432.2
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,551.31,395.08
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,500.98,355.78
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,448.47,313.82
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,395.06,270.12
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,339.5,224.12
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,283.81,177.91
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,227.5,132.76
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,171.76,92.32
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,116.55,62.14
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,74.67,55.28
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,63.55,46.58
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,61.98,45.59
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,59.83,44.1
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,57.59,42.51
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,54.38,39.98
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,46.91,33.82
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,42.89,30.58
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,38.81,27.13
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,32.06,21.21
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,25.21,14.87
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,12.39,0.34
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,31.58,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,95.62,60.43
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,155.23,114.48
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,225.81,173.92
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,289.27,227.19
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,365.07,288.74
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,426.52,337.07
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,490.87,385.8
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,546.25,426.2
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,602.42,465.83
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,652.14,500.26
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,701.23,533.11
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,743.75,558.87
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,781.03,580.48
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,813.73,598.92
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,843.91,615.19
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,868.73,626.81
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,890.58,636.24
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,904.97,641.96
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,904.45,638.29
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,910.17,637.36
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,912.36,634.07
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,907.28,631.21
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,898.55,626.27
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,882.95,616.74
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,863.85,605.03
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,841.32,592.31
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,815.92,577.62
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,786.56,559.06
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,754.86,538.03
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,719.3,514.16
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,681.42,488.14
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,639.61,458.78
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,595.77,427.15
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,548.6,391.98
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,500.09,354.81
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,449.31,315.09
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,394.23,271.19
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,340.04,226.91
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,286.07,182.6
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,231.89,139.55
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,179.06,101.37
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,126.3,72.0
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,78.32,58.68
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,78.19,58.85
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,78.05,58.95
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,75.78,57.43
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,73.36,55.77
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,70.6,53.66
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,66.14,50.05
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,58.71,44.02
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,51.09,37.59
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,40.93,28.68
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,30.59,19.26
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.47,2.12
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,25.52,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,73.18,45.02
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,128.68,94.33
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,201.72,155.14
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,264.52,207.37
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,334.5,264.14
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,386.74,305.42
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,441.45,347.18
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,478.13,373.43
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,511.43,396.3
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,538.93,414.35
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,562.46,429.04
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,664.17,501.72
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,764.8,569.46
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,692.67,513.97
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,597.6,442.16
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,538.86,398.25
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,492.65,362.31
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,527.11,386.58
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,560.71,409.55
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,749.79,545.45
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,904.13,648.39
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,849.45,609.14
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,782.26,560.32
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,693.05,498.85
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,606.23,437.68
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,466.31,339.99
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,319.78,234.28
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,470.72,345.09
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,598.64,434.64
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,507.93,369.54
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,425.36,310.37
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,396.16,289.9
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,368.18,269.96
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,444.55,326.2
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,493.26,356.99
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,442.37,315.64
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,390.58,273.0
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,336.98,228.69
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,283.57,184.29
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,229.29,140.07
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,175.63,100.19
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,123.32,70.28
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,82.82,62.92
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,73.29,55.34
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,71.07,53.72
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,77.07,59.04
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,83.0,64.33
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,71.56,54.94
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,58.13,43.75
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,52.73,39.36
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,47.18,34.62
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,38.35,26.79
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.83,17.22
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.0,1.67
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,31.83,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,95.2,59.7
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,154.27,113.92
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,223.69,172.33
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,291.3,228.37
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,362.33,285.48
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,422.22,332.59
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,484.96,380.22
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,541.68,421.82
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,599.58,462.99
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,647.88,495.52
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,692.62,523.92
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,555.18,419.64
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,351.98,264.4
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,450.85,337.82
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,536.06,398.19
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,721.43,530.69
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,870.78,628.07
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,792.22,570.92
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,677.54,487.35
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,808.38,579.82
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,901.67,638.75
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,896.89,634.16
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,888.49,628.42
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,875.19,618.46
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,858.39,606.44
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,836.54,592.54
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,811.7,576.78
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,782.31,557.37
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,750.45,536.05
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,645.81,460.65
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,552.21,392.55
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,586.65,420.11
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,591.28,424.12
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,510.3,364.61
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,455.55,325.01
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,434.37,306.96
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,391.28,269.05
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,337.93,225.46
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,284.76,181.81
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,230.71,151.39
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,229.6,164.4
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,159.43,105.52
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,76.98,57.34
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,108.59,83.26
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,150.67,117.44
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,105.98,81.83
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,70.49,53.14
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,67.29,50.81
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,64.01,48.29
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,58.07,43.5
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,49.78,36.49
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.29,28.16
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,30.65,19.35
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.48,2.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,28.8,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,87.89,54.46
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,146.88,108.19
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,216.05,166.3
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,279.21,218.92
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,354.53,279.48
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,415.14,327.25
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,478.78,375.65
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,535.9,417.66
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,594.23,459.22
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,643.55,492.41
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,692.32,523.86
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,734.09,548.89
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,770.73,569.79
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,803.86,588.22
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,834.52,604.67
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,858.67,616.62
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,879.83,626.51
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,894.18,633.79
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,893.62,631.78
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,899.48,633.36
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,901.84,632.78
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,896.97,629.65
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,888.51,624.43
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,876.62,616.37
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,861.2,606.14
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,838.51,592.11
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,812.89,576.22
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,783.16,557.6
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,751.1,536.93
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,652.61,465.77
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,563.93,401.09
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,592.48,423.45
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,592.42,423.34
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,545.56,388.86
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,497.3,352.48
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,420.58,296.89
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,378.07,268.27
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,342.11,234.39
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,288.57,183.12
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,226.96,134.33
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,172.89,94.9
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,119.09,64.48
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,75.8,56.17
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,74.19,55.12
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,72.44,53.9
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,64.36,47.61
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,62.46,46.33
