Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,58.57,43.37
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,54.51,40.16
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,49.71,36.31
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,44.82,32.18
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,37.15,25.43
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,29.31,18.19
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.02,1.95
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,31.59,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,94.35,58.07
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,154.9,114.01
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,225.76,173.79
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,293.45,230.26
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,364.79,288.1
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,425.92,336.64
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,489.97,385.73
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,545.53,426.86
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,602.03,467.42
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,650.97,501.09
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,696.44,530.6
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,738.18,556.87
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,778.19,581.52
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,810.94,600.87
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,841.14,618.33
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,864.84,631.32
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,875.29,635.54
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,889.71,644.14
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,900.73,650.57
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,905.47,651.69
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,906.63,650.63
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,902.34,647.48
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,894.38,642.08
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,882.02,632.63
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,866.1,620.98
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,843.33,606.19
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,817.56,589.44
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,788.36,570.36
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,756.62,549.44
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,720.2,523.54
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,681.39,495.51
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,639.3,464.72
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,595.16,431.7
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,503.35,363.29
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,440.3,316.96
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,429.72,306.03
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,397.16,274.63
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,335.74,230.6
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,312.23,218.09
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,253.66,164.97
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,178.42,100.08
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,125.73,70.06
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,82.81,61.88
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,74.45,55.47
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,73.52,55.05
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,71.4,53.63
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,69.14,52.09
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,65.52,49.25
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,61.76,46.22
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,56.13,41.69
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,48.46,35.23
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.3,27.21
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.0,18.75
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.12,2.7
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,30.59,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,91.99,56.16
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,152.24,112.03
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,222.47,171.27
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,294.4,231.53
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,371.8,294.85
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,432.78,343.52
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,496.59,392.67
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,556.29,437.27
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,615.46,480.18
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,664.13,513.42
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,711.89,544.4
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,754.77,571.48
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,796.09,597.04
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,819.95,610.06
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,848.96,626.57
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,872.56,639.54
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,893.1,650.45
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,906.39,657.93
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,916.16,663.23
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,920.86,664.31
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,921.87,663.12
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,916.89,659.52
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,908.15,653.62
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,891.75,641.51
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,871.75,627.18
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,849.29,612.34
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,823.76,595.5
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,793.2,574.33
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,760.23,551.49
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,723.71,525.59
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,684.8,497.55
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,642.35,466.56
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,597.91,433.4
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,550.79,397.22
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,502.15,358.99
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,450.67,317.76
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,398.33,274.84
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,344.42,230.02
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,290.45,185.04
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,228.09,135.28
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,173.55,95.15
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,119.49,64.16
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,74.56,55.21
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,102.45,78.21
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,140.44,109.41
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,100.91,77.8
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,63.1,47.06
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,60.6,45.16
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,58.08,43.15
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,53.07,39.13
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,47.95,34.81
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.92,26.07
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.29,18.19
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.75,2.63
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,29.92,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,90.18,54.45
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,151.25,111.02
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,222.31,170.65
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,295.29,231.43
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,374.11,295.53
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,332.12,262.9
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,252.29,198.62
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,367.39,289.5
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,497.57,387.94
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,609.77,470.81
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,719.68,547.91
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,643.78,488.13
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,535.74,403.83
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,573.96,430.12
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,611.42,454.73
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,602.62,445.36
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,574.75,423.2
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,590.46,434.07
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,620.19,454.23
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,670.81,488.43
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,719.42,520.62
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,643.27,466.21
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,580.13,420.45
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,625.48,453.38
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,674.9,488.11
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,710.99,514.03
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,743.8,537.37
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,687.77,497.87
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,635.5,460.97
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,554.0,403.57
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,479.31,350.26
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,543.6,398.27
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,590.21,431.2
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,522.85,381.39
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,467.98,340.78
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,438.17,315.82
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,394.32,276.55
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,298.19,209.9
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,263.95,194.62
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,238.05,175.63
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,213.37,157.72
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,148.73,99.29
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,82.07,62.33
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,76.37,57.9
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,78.35,59.76
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,95.29,74.18
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,115.22,91.16
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,102.01,80.41
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,88.23,69.05
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,74.45,57.6
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,60.19,45.45
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,46.72,33.69
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,31.5,20.2
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,16.32,3.68
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,7.26,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,14.02,4.03
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,29.69,18.16
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,45.96,31.97
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,66.0,48.66
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,86.01,65.06
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,150.51,117.88
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,224.12,177.1
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,290.42,229.36
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,361.16,283.94
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,323.54,252.54
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,264.88,204.77
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,319.28,246.65
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,374.68,288.39
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,380.76,291.58
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,385.78,294.13
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,407.54,309.03
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,428.81,323.38
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,429.18,322.66
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,429.04,321.69
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,555.71,414.67
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,678.31,501.15
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,629.29,464.39
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,592.83,436.98
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,361.49,269.6
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,125.6,91.37
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,85.35,60.68
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,45.37,29.73
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,119.25,86.86
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,192.09,142.15
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,186.53,137.85
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,180.99,133.7
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,202.01,149.58
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,222.38,164.87
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,222.26,164.82
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,221.99,164.71
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,161.81,119.47
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,101.94,73.9
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,87.72,63.22
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,73.42,52.32
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,106.43,78.23
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,137.25,102.34
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,144.45,108.34
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,150.39,118.93
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,126.7,99.92
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,102.37,80.2
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,61.82,46.72
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,18.15,9.88
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,15.24,7.44
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,12.35,4.98
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,9.87,2.86
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,7.39,0.71
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,5.33,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.28,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,9.39,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,18.41,6.99
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,47.55,32.34
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,75.27,55.81
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,108.12,83.27
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,142.89,111.99
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,223.15,177.05
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,313.6,248.35
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,422.23,332.28
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,528.48,411.83
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,481.81,373.67
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,422.9,326.35
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,486.51,372.24
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,535.7,406.3
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,690.4,520.09
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,840.13,621.42
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,759.98,561.47
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,651.34,479.33
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,679.69,497.99
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,706.38,514.47
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,719.24,521.91
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,730.23,528.17
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,729.03,526.56
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,725.74,523.69
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,748.4,538.47
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,773.1,554.16
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,694.04,498.53
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,618.72,445.3
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,592.14,427.04
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,565.75,408.56
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,561.9,406.24
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,555.67,401.98
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,552.87,400.63
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,541.95,392.86
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,508.7,368.2
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,473.97,341.98
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,436.86,313.82
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,397.21,283.78
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,355.33,249.88
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,311.2,212.64
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,249.09,159.47
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,181.34,103.67
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,138.82,83.42
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,121.3,93.92
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,98.11,75.38
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,73.35,55.34
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,71.23,53.93
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,68.98,52.37
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,65.37,49.52
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,61.61,46.48
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,55.99,41.85
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,48.39,35.34
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.6,27.62
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.69,19.47
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.49,3.36
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,32.36,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,94.98,55.02
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,156.85,114.46
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,231.82,177.26
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,299.12,233.44
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,373.61,293.7
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,434.34,341.19
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,497.86,388.87
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,555.05,429.49
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,611.65,468.16
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,659.67,499.65
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,706.79,529.11
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,650.54,485.25
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,563.93,418.89
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,608.3,448.66
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,652.09,476.52
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,786.05,569.15
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,884.01,630.02
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,898.38,637.05
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,909.25,642.79
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,913.25,643.03
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,913.6,641.16
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,875.53,615.1
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,810.78,567.77
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,804.71,562.66
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,795.89,555.31
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,818.79,575.16
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,817.64,576.97
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,787.9,556.8
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,755.74,535.32
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,720.03,511.4
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,681.91,485.29
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,639.61,455.68
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,595.38,423.91
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,548.78,389.35
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,500.68,352.69
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,418.04,293.55
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,374.44,264.93
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,347.36,244.3
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,308.79,214.93
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,275.75,188.02
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,236.25,157.24
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,173.71,112.82
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,112.8,85.44
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,116.79,89.03
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,121.15,92.85
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,120.52,92.87
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,112.74,87.09
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,100.0,77.17
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,86.72,66.59
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,73.14,55.62
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,59.1,43.94
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,45.2,31.99
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,30.94,19.47
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,15.9,3.58
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,23.53,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,66.39,36.35
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,122.43,88.3
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,193.51,147.24
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,253.83,197.43
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,320.44,251.47
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,379.21,297.57
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,441.48,344.55
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,496.74,383.71
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,560.88,427.3
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,611.23,460.15
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,661.34,491.51
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,704.08,516.93
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,745.47,540.52
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,779.47,560.82
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,811.28,579.57
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,836.29,593.28
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,858.45,605.23
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,875.15,615.62
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,881.51,619.67
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,886.53,622.35
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,888.08,622.87
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,885.24,621.47
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,878.89,617.95
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,869.53,612.6
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,856.48,604.94
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,834.61,591.27
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,809.77,575.73
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,697.93,496.69
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,584.82,415.59
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,590.19,420.72
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,590.85,421.65
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,386.02,279.15
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,195.65,141.24
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,160.3,115.83
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,125.55,90.21
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,101.9,72.5
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,78.4,54.77
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,62.16,42.53
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,45.8,30.06
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,42.84,27.91
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,39.88,25.75
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,90.92,65.83
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,135.89,105.83
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,137.49,107.42
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,138.68,108.77
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,129.01,101.47
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,125.54,99.2
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,109.76,86.64
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,93.65,73.56
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,77.46,60.12
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,60.99,46.12
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,45.8,32.94
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,30.57,19.47
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,15.7,3.59
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,29.13,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,86.45,47.85
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,147.18,107.04
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,215.94,165.31
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,175.48,136.9
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,108.65,83.45
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,292.48,232.7
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,480.1,378.17
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,536.45,418.95
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,593.91,459.88
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,643.6,493.88
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,692.74,525.99
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,731.53,549.85
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,771.68,574.29
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,714.75,531.31
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,630.03,467.16
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,768.29,566.36
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,882.33,641.14
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,886.9,642.39
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,898.63,649.38
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,904.13,651.05
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,906.04,650.54
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,901.6,647.38
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,893.55,642.02
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,882.02,633.23
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,866.94,622.26
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,844.55,607.55
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,819.16,590.94
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,789.94,570.89
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,758.32,549.1
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,722.45,523.87
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,684.25,496.57
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,642.28,466.05
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,598.44,433.49
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,551.84,398.14
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,503.77,360.72
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,436.22,310.3
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,398.83,283.64
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,354.33,245.27
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,295.15,192.29
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,241.9,149.3
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,189.79,110.41
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,157.7,100.24
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,160.8,125.26
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,118.95,91.97
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,80.91,61.3
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,78.46,59.68
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,75.84,57.86
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,71.82,54.7
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,67.61,51.31
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,59.05,44.23
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.82,38.06
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,41.37,28.97
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.69,19.37
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.49,3.42
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,26.75,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,80.45,43.36
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,141.34,102.33
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,209.51,159.31
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,272.83,211.63
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,348.58,271.95
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,409.88,319.91
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,474.28,368.58
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,530.51,409.68
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,587.85,450.38
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,539.89,411.88
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,467.64,355.46
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,616.24,465.35
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,764.41,567.41
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,798.53,586.44
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,830.26,604.55
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,756.38,550.02
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,655.76,475.16
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,650.98,470.93
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,643.79,464.47
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,789.05,567.9
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,914.39,650.13
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,897.86,637.87
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,890.22,632.6
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,877.25,623.03
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,860.83,611.38
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,839.05,597.58
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,814.38,581.92
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,786.51,564.13
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,756.25,544.09
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,721.01,519.73
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,683.52,493.33
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,553.97,398.62
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,443.09,317.11
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,488.34,351.22
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,505.29,360.88
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,456.16,321.72
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,404.59,279.89
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,346.36,232.43
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,292.15,187.53
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,237.38,143.26
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,183.45,102.98
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,129.89,71.04
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,80.19,59.75
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,71.77,53.16
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,70.42,52.27
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,68.16,50.73
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,65.75,49.05
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,62.35,46.51
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,58.83,43.78
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,53.46,39.46
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,47.94,34.81
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,39.57,27.46
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.36,18.29
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.77,3.0
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,30.49,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,89.22,47.07
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,153.19,110.75
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,228.03,173.29
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,293.6,227.5
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,365.66,284.96
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,427.9,333.51
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,493.19,382.53
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,550.25,424.03
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,608.26,464.94
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,658.87,499.14
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,705.83,529.17
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,748.34,555.39
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,789.1,580.02
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,822.57,600.33
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,853.46,618.84
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,878.16,632.41
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,889.53,637.39
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,904.07,644.61
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,915.16,649.66
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,920.36,651.07
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,921.94,650.36
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,918.01,647.62
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,910.35,642.68
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,894.51,631.34
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,875.14,617.9
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,852.62,603.77
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,827.12,587.7
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,714.5,508.68
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,591.31,419.97
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,575.18,409.68
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,557.96,397.94
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,595.8,426.88
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,605.14,433.61
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,558.52,399.33
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,510.45,363.11
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,459.59,323.1
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,407.93,281.38
