Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,349.46,233.9
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,294.93,188.91
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,240.05,144.72
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,186.17,104.61
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,132.19,72.36
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,81.49,60.53
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,73.56,54.49
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,72.91,54.3
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,70.75,52.86
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,68.45,51.28
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,64.79,48.42
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,60.98,45.37
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,55.72,41.17
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,50.33,36.65
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,39.35,27.15
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.03,18.73
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.13,3.15
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,19.51,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,56.45,27.62
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,114.68,82.58
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,187.21,142.93
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,251.19,196.44
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,323.22,255.45
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,384.16,304.25
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,449.03,354.56
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,515.83,404.0
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,578.73,449.06
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,629.2,484.37
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,679.36,518.63
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,725.01,548.56
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,769.57,576.82
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,799.25,594.45
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,830.97,613.39
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,857.35,628.58
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,880.92,641.84
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,896.69,651.03
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,909.08,658.11
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,903.77,652.52
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,907.09,652.86
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,903.15,649.61
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,895.58,644.14
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,882.69,634.2
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,866.31,622.11
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,844.11,607.34
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,818.97,590.68
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,790.11,570.53
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,758.92,548.42
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,723.54,523.36
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,685.89,496.25
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,644.74,466.4
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,601.64,434.43
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,555.33,399.23
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,507.61,362.09
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,455.26,320.77
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,403.39,278.74
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,349.66,235.03
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,296.08,191.02
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,241.92,147.33
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,189.14,107.97
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,136.85,76.56
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,79.13,58.66
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,111.05,84.66
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,153.43,118.97
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,109.26,83.94
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,74.46,55.99
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,71.08,53.52
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,67.58,50.85
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,59.35,44.1
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.46,38.26
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.72,29.8
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,32.81,20.87
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,17.08,4.2
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,18.09,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,47.68,21.46
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,108.49,77.77
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,169.53,129.39
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,242.59,190.47
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,317.01,252.16
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,283.44,225.7
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,234.55,185.08
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,280.77,220.92
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,328.55,257.0
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,279.28,216.21
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,198.28,150.71
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,295.1,225.4
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,397.72,302.22
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,461.41,348.67
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,526.17,395.03
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,537.01,400.32
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,546.22,404.57
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,651.93,481.4
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,755.76,554.62
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,722.12,527.29
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,699.45,507.98
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,735.4,533.36
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,777.81,562.35
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,829.0,600.31
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,864.57,624.95
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,842.71,609.46
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,817.79,592.29
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,787.74,570.76
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,755.3,546.64
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,719.43,520.83
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,681.37,493.14
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,639.67,462.65
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,596.04,430.17
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,549.28,394.64
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,501.31,357.38
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,450.86,317.49
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,399.67,276.08
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,347.06,232.99
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,294.68,189.84
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,241.02,146.67
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,188.09,107.13
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,129.29,70.64
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,79.01,58.3
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,76.81,56.77
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,74.47,55.1
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,72.43,53.77
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,70.25,52.32
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,65.66,48.83
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,60.82,45.04
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,55.58,40.78
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,48.4,34.72
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,39.26,26.81
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,29.97,18.48
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.12,2.97
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,1.38
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,31.34,19.1
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,50.83,35.62
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,85.56,64.33
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,117.64,90.77
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,207.76,164.66
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,309.87,246.92
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,331.06,262.17
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,335.34,263.99
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,415.83,325.51
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,486.21,377.99
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,545.1,420.86
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,621.02,475.06
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,627.31,476.9
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,646.51,487.94
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,770.74,578.76
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,870.6,647.57
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,887.1,655.6
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,900.3,661.82
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,907.9,664.32
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,912.01,664.6
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,896.41,651.83
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,889.85,645.38
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,888.13,642.23
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,870.16,628.37
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,849.09,612.4
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,824.9,594.52
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,735.06,527.4
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,641.78,457.58
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,674.64,484.82
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,686.33,495.68
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,646.88,465.76
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,604.88,433.71
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,544.6,388.12
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,496.57,351.93
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,442.51,312.57
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,391.41,275.74
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,357.28,247.7
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,317.32,213.34
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,270.56,178.61
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,229.37,150.2
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,165.93,102.76
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,82.27,60.64
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,79.76,58.89
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,77.83,57.56
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,82.88,62.14
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,87.14,66.11
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,80.79,61.26
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,74.17,56.06
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,65.08,48.76
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,55.66,40.92
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.34,31.13
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,33.2,21.17
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,17.05,4.02
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,19.37,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,55.29,23.32
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,114.06,81.49
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,187.09,142.8
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,254.13,199.14
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,337.19,267.45
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,403.74,321.12
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,474.0,376.02
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,536.65,423.8
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,601.59,472.02
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,613.3,477.47
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,608.52,470.73
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,701.74,538.97
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,786.96,596.75
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,777.99,587.05
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,745.6,558.77
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,829.25,617.74
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,890.32,656.51
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,904.51,663.23
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,915.23,667.92
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,920.88,669.31
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,922.89,668.44
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,918.5,664.56
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,910.37,658.35
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,894.98,646.4
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,875.98,632.21
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,853.68,617.0
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,828.29,599.78
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,760.42,548.92
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,685.32,491.25
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,675.47,484.68
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,662.37,475.34
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,611.01,438.18
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,560.87,401.67
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,543.61,389.59
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,510.8,363.76
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,459.41,322.86
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,407.54,280.69
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,353.71,236.8
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,299.74,192.35
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,237.81,142.53
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,182.95,101.14
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,128.58,68.02
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,75.96,55.87
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,73.15,53.83
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,71.71,52.87
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,63.7,46.66
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,61.76,45.37
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,58.89,43.25
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,55.94,41.0
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,51.21,37.15
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,46.39,33.05
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,38.76,26.39
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.35,17.96
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.77,2.59
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,18.44,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,52.63,20.55
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,112.56,80.22
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,186.91,142.67
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,254.58,199.66
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,331.55,263.32
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,398.27,317.31
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,464.01,369.03
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,432.11,341.93
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,377.64,296.55
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,528.05,414.09
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,687.26,533.12
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,727.91,558.36
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,770.66,585.11
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,805.18,606.45
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,837.26,625.9
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,863.0,641.04
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,875.47,647.07
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,890.56,655.91
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,902.27,662.51
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,909.07,664.76
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,912.31,664.74
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,908.71,661.39
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,901.45,655.74
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,889.69,646.11
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,874.36,634.23
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,852.16,618.94
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,826.89,601.67
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,798.47,581.28
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,767.43,559.17
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,731.99,533.84
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,694.12,506.07
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,652.16,474.09
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,608.07,440.05
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,561.05,404.08
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,512.49,366.06
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,461.15,325.09
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,409.57,283.02
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,356.26,238.92
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,296.8,190.1
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,241.85,145.73
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,188.28,105.61
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,134.63,72.88
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,82.89,61.19
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,74.06,54.46
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,74.7,55.31
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,72.63,53.96
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,70.43,52.49
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,68.29,51.01
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,66.17,49.49
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,58.42,43.24
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.84,37.74
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,42.4,29.52
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,32.82,20.84
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,17.07,3.78
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,8.11,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,15.91,2.08
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,49.3,32.62
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,89.01,65.74
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,127.38,97.8
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,168.16,131.5
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,204.49,160.93
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,241.77,190.41
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,303.21,238.74
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,382.02,299.23
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,540.71,422.54
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,706.27,544.82
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,749.4,571.29
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,790.99,596.64
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,816.13,611.15
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,846.63,629.34
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,870.96,643.13
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,892.23,654.81
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,907.15,663.35
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,918.55,669.62
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,923.49,670.54
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,924.75,669.15
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,920.44,663.95
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,912.38,656.43
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,896.17,643.94
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,876.34,629.23
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,854.55,614.41
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,829.65,597.58
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,799.59,577.33
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,767.11,555.44
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,731.1,529.88
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,692.74,502.02
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,650.66,470.18
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,606.75,436.51
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,559.95,401.03
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,511.64,363.54
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,460.69,323.19
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,409.2,281.49
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,350.91,234.64
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,296.53,190.08
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,241.99,145.99
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,188.61,105.91
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,135.09,73.13
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,83.47,61.65
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,73.43,53.82
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,73.4,54.02
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,71.62,52.9
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,69.74,51.69
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,66.16,49.04
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,62.44,46.19
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,57.25,42.08
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.84,35.91
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.71,27.99
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.44,19.61
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,15.88,2.92
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,18.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,52.61,17.15
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,114.93,81.43
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,191.35,145.21
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,259.1,202.01
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,336.07,265.3
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,220.57,174.59
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,71.61,52.44
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,82.4,60.88
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,93.2,69.11
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,269.42,209.49
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,452.87,348.74
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,616.48,471.23
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,781.63,586.91
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,815.72,608.01
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,847.3,627.94
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,863.82,636.25
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,887.15,649.24
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,902.65,656.62
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,914.7,661.77
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,920.76,663.39
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,923.24,662.79
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,919.33,659.22
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,911.7,653.38
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,898.13,642.76
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,880.97,629.95
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,859.11,615.49
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,834.1,599.01
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,805.06,578.63
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,773.38,556.55
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,737.27,531.66
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,698.71,504.11
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,656.51,473.48
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,612.24,440.68
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,564.89,404.88
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,515.98,367.0
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,464.23,326.08
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,412.09,283.88
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,358.4,239.72
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,304.54,195.11
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,242.79,145.78
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,188.37,104.91
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,134.18,71.65
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,81.8,60.28
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,78.17,57.62
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,71.08,52.12
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,69.17,50.9
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,67.15,49.56
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,64.5,47.67
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,61.81,45.66
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,56.57,41.5
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,49.21,35.38
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.39,27.72
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.46,19.62
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,15.88,2.73
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,8.54,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,17.26,1.41
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,62.06,42.26
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,102.33,76.36
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,144.52,111.83
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,189.72,149.32
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,231.27,183.05
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,286.39,226.47
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,374.64,295.26
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,487.02,379.67
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,437.54,338.44
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,376.48,288.45
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,377.6,287.19
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,360.43,272.25
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,272.3,204.56
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,175.16,129.43
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,302.81,225.28
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,421.95,311.19
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,424.7,311.21
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,426.94,311.28
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,702.25,512.24
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,914.35,654.06
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,910.81,649.42
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,903.6,643.99
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,838.3,596.92
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,745.25,528.27
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,754.2,534.13
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,753.57,533.19
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,672.13,476.67
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,596.32,423.66
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,658.95,471.73
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,691.65,497.07
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,648.67,465.9
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,604.29,433.49
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,557.24,398.38
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,509.0,361.51
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,458.8,322.25
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,407.38,281.05
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,354.2,237.79
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,301.18,194.34
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,248.19,151.95
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,189.76,108.37
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,143.61,81.88
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,103.87,78.11
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,120.03,91.33
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,151.53,116.73
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,120.86,92.8
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,90.1,68.44
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,80.3,60.81
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,69.9,52.51
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,62.62,46.7
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,55.14,40.46
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.42,31.17
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,33.84,21.61
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,17.38,3.32
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,2.99,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,5.75,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,15.65,6.62
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,25.6,15.12
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,38.48,25.9
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,52.03,37.09
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,67.04,49.25
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,82.0,61.14
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,110.24,83.52
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,138.79,105.73
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,181.43,138.88
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,238.55,182.5
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,212.12,160.9
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,199.02,149.74
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,282.93,213.01
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,355.42,265.99
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,401.57,298.72
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,447.59,330.86
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,441.52,325.23
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,434.84,319.42
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,492.32,359.92
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,563.27,408.61
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,566.59,409.15
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,568.83,409.29
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,548.47,393.66
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,518.04,371.34
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,695.01,500.99
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,822.01,590.98
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,727.35,521.39
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,629.34,449.61
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,672.08,484.0
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,688.85,498.72
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,647.71,467.86
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,604.83,435.48
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,558.15,400.54
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,510.31,363.86
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,460.21,324.62
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,409.93,284.32
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,358.47,242.91
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,301.5,197.03
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,248.94,155.01
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,198.57,117.4
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,147.98,85.86
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,99.79,75.25
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,97.89,74.03
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,100.15,76.14
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,96.37,73.51
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,92.39,70.69
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,89.19,68.44
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,85.98,66.07
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,77.49,59.16
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,66.44,49.84
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,51.14,36.69
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,35.91,23.24
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,18.71,3.68
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.21,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.48,0.53
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,77.45,53.42
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,132.0,99.24
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,203.19,158.15
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,276.4,218.4
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,348.14,276.18
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,414.45,328.43
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,478.66,378.02
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,546.68,429.3
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,607.02,472.96
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,660.58,510.84
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,708.9,544.35
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,756.46,576.3
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,792.71,599.24
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,826.83,620.49
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,855.87,638.24
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,876.29,650.0
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,893.92,659.47
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,908.25,666.72
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,916.29,670.01
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,920.78,671.03
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,918.42,668.52
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,912.41,663.7
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,896.58,651.26
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,877.26,636.64
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,856.46,622.26
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,832.59,605.87
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,803.6,584.06
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,772.29,560.46
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,736.46,534.6
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,698.57,506.96
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,657.16,476.53
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,614.16,444.38
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,568.19,409.45
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,521.15,372.96
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,471.09,333.44
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,420.16,292.35
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,362.81,246.56
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,309.99,203.58
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,256.63,160.66
