Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,204.77,121.6
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,153.33,89.4
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,104.38,78.68
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,98.89,74.58
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,98.15,74.27
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,94.56,71.8
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,90.8,69.15
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,85.67,65.32
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,80.38,61.23
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,71.66,54.24
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,63.52,47.43
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,49.69,35.5
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,36.01,23.29
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,18.73,3.31
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,13.74,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,35.85,2.79
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,102.79,72.12
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,168.8,128.18
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,245.91,192.7
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,324.94,258.22
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,388.08,309.65
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,461.89,367.64
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,525.68,415.84
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,591.89,464.36
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,643.53,501.25
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,694.83,536.61
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,740.23,566.5
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,780.98,592.64
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,815.44,613.85
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,847.43,633.14
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,873.23,648.0
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,896.06,660.79
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,900.75,661.04
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,912.72,666.39
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,919.27,668.39
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,922.24,668.14
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,918.8,664.89
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,911.65,659.34
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,900.06,649.85
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,884.87,638.12
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,863.1,623.22
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,838.16,606.29
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,809.14,585.63
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,777.38,563.18
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,741.17,537.96
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,702.49,509.88
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,660.35,478.01
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,616.01,444.02
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,567.72,407.34
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,517.92,368.64
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,466.24,327.65
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,413.52,284.84
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,358.86,240.3
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,304.02,195.09
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,244.23,159.08
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,241.94,170.53
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,168.91,107.7
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,77.89,57.17
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,72.18,52.84
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,72.39,53.21
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,64.32,46.98
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,62.43,45.73
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,60.26,44.2
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,58.11,42.62
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,53.11,38.64
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,48.01,34.37
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.89,25.63
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.27,17.76
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.75,1.03
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,19.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,52.9,2.79
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,127.31,89.31
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,200.54,151.74
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,275.54,214.74
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,358.23,282.88
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,421.89,334.42
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,488.99,386.9
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,551.0,433.29
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,613.14,478.33
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,663.2,512.9
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,712.49,545.85
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,756.16,574.25
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,790.51,595.72
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,823.9,615.93
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,854.65,634.12
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,878.78,647.9
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,899.74,659.54
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,914.61,667.11
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,925.94,672.4
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,931.79,674.15
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,933.87,673.53
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,929.32,668.41
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,921.0,660.97
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,902.28,646.81
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,879.61,630.21
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,858.01,615.77
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,833.35,599.32
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,803.55,579.62
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,771.33,558.24
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,735.99,533.22
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,698.3,505.98
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,656.41,474.28
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,612.61,440.72
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,566.45,406.48
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,518.79,370.14
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,465.88,328.44
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,414.14,286.7
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,360.64,243.35
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,307.29,199.65
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,253.51,156.24
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,194.46,111.76
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,141.41,78.37
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,90.56,67.33
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,85.3,63.38
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,86.23,64.38
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,84.02,62.97
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,81.66,61.43
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,76.82,57.79
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,72.58,54.55
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,65.01,48.38
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.24,41.82
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,46.51,32.55
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,34.39,21.71
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,17.68,1.85
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,22.77,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,66.79,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,139.51,97.51
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,220.64,166.78
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,289.87,225.58
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,366.78,289.1
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,430.85,340.85
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,498.35,393.42
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,556.41,437.28
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,613.05,478.87
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,664.2,514.09
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,714.65,547.39
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,757.17,573.44
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,797.78,597.67
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,832.05,617.86
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,854.5,629.79
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,878.92,643.04
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,900.14,654.03
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,915.04,660.84
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,926.46,665.62
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,931.55,666.56
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,932.89,665.22
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,928.6,661.75
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,920.59,656.02
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,906.62,645.21
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,889.08,632.23
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,866.86,617.62
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,841.51,601.01
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,811.31,580.17
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,778.62,557.7
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,742.36,533.1
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,703.72,505.89
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,661.29,475.45
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,616.97,442.97
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,569.79,407.65
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,521.09,370.25
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,469.9,330.03
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,418.1,288.33
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,359.56,241.46
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,304.6,196.51
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,249.2,151.59
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,194.9,110.36
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,140.69,76.24
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,88.38,65.58
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,73.66,54.13
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,73.0,53.94
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,71.19,52.79
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,69.27,51.54
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,66.36,49.31
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,63.39,46.97
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,57.82,42.44
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.84,35.71
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.68,27.77
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.4,19.29
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,15.87,0.57
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,11.43,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,29.74,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,97.1,66.87
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,162.48,122.36
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,240.66,187.17
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,321.08,253.03
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,385.1,304.53
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,459.67,362.35
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,522.34,409.57
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,587.05,456.94
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,640.38,494.3
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,693.52,530.56
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,736.91,557.25
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,778.62,582.25
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,814.18,603.44
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,842.25,619.3
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,866.97,632.82
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,888.49,644.14
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,905.01,651.67
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,918.16,657.01
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,922.41,656.61
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,922.96,653.97
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,919.77,649.06
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,912.96,641.98
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,897.15,629.63
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,877.91,615.3
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,856.45,601.55
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,832.0,585.85
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,802.08,564.69
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,769.97,541.96
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,734.21,518.18
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,696.48,492.58
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,655.38,464.08
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,612.82,433.87
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,566.18,400.09
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,517.77,364.15
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,467.55,326.04
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,417.69,287.24
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,365.46,246.38
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,313.96,205.54
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,261.97,164.54
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,211.43,126.92
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,161.94,96.03
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,115.22,86.5
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,107.37,80.62
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,104.36,78.53
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,100.06,75.55
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,95.54,72.34
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,89.3,67.66
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,82.83,62.66
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,74.69,56.21
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,63.87,47.25
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,49.15,34.67
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,34.52,21.72
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,17.91,0.7
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,25.11,13.61
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,42.8,28.89
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,68.84,50.55
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,102.45,78.23
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,131.28,101.63
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,160.84,125.13
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,219.5,171.37
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,294.55,228.89
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,406.2,314.16
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,511.65,392.08
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,551.16,417.54
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,589.54,441.88
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,731.95,543.1
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,851.66,621.68
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,878.55,635.88
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,902.49,648.7
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,907.61,649.02
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,920.18,654.39
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,926.86,656.29
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,929.93,656.05
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,926.54,653.2
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,919.44,648.15
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,902.51,635.65
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,881.97,621.03
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,860.86,607.71
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,836.72,592.43
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,807.42,572.82
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,775.74,551.51
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,740.26,527.3
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,702.53,501.1
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,660.99,471.88
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,620.72,442.68
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,572.23,407.1
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,522.46,369.61
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,470.97,329.78
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,418.55,288.12
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,363.79,243.89
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,309.23,199.36
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,254.11,155.13
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,200.04,114.33
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,146.84,80.97
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,87.7,56.25
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,78.77,57.98
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,77.4,57.24
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,75.11,55.74
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,72.68,54.09
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,69.22,51.56
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,65.66,48.84
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,57.43,42.11
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,50.46,36.21
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,40.28,27.41
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,29.9,18.02
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,15.58,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,43.36,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,119.35,82.39
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,192.03,145.16
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,261.19,203.54
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,344.76,272.1
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,410.28,324.66
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,479.56,378.19
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,541.03,423.21
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,604.26,467.8
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,656.73,503.92
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,708.79,537.82
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,749.94,562.4
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,793.0,587.83
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,828.21,608.45
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,860.88,627.17
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,887.34,641.91
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,910.73,654.62
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,915.65,655.09
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,927.88,660.52
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,933.71,662.17
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,935.88,661.64
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,932.02,658.77
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,924.43,653.67
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,911.88,644.17
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,895.74,632.51
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,873.46,618.29
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,848.02,602.07
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,818.09,581.88
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,785.5,559.93
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,748.5,535.11
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,709.14,507.48
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,666.47,477.29
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,621.74,444.9
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,573.66,409.09
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,524.07,371.23
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,472.3,330.83
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,419.66,288.68
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,365.21,244.79
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,310.63,200.19
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,248.17,150.05
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,192.62,107.72
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,137.16,72.54
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,83.57,52.78
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,74.31,54.53
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,66.9,48.77
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,64.79,47.36
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,62.56,45.83
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,59.71,43.75
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,56.8,41.53
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,51.33,37.07
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,45.73,32.29
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,36.11,23.99
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.8,16.31
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,14.55,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,40.49,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,115.65,79.19
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,187.11,141.11
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,253.97,197.16
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,334.79,262.77
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,398.92,313.97
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,466.85,366.25
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,528.49,412.13
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,592.23,458.08
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,643.97,493.52
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,695.33,526.83
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,736.54,552.57
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,779.33,579.04
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,814.21,599.22
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,846.64,617.5
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,677.75,497.06
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,442.76,323.59
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,556.03,404.65
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,668.56,480.83
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,814.26,582.72
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,920.48,651.01
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,917.23,647.42
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,910.32,642.5
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,896.06,631.73
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,878.28,618.89
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,856.92,605.15
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,832.5,589.49
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,737.44,522.9
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,636.5,449.93
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,680.34,485.28
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,699.6,501.92
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,657.99,472.2
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,614.3,440.63
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,567.46,405.98
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,519.18,369.3
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,401.62,285.19
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,333.43,239.07
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,330.03,229.77
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,307.4,200.54
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,256.93,168.94
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,251.39,175.05
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,206.66,143.05
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,168.66,121.39
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,119.78,91.17
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,77.95,57.9
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,75.7,56.46
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,73.32,54.85
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,69.17,51.74
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,64.86,48.39
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,56.66,41.66
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.7,35.72
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.52,26.89
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.15,17.4
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,18.77,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,113.93,77.04
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,207.81,155.53
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,277.53,213.68
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,355.63,276.7
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,418.91,326.25
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,485.69,376.33
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,545.5,419.34
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,604.97,460.54
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,655.28,493.13
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,704.93,524.34
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,748.54,550.19
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,782.65,569.31
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,816.44,589.67
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,847.66,608.21
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,873.19,623.45
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,895.65,636.71
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,911.13,645.11
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,923.09,651.39
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,929.56,654.64
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,932.29,655.6
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,758.67,539.8
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,529.18,376.49
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,628.39,446.59
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,719.07,507.66
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,798.78,567.16
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,843.34,599.53
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,813.79,580.53
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,781.48,560.02
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,745.37,536.33
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,706.74,509.12
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,546.0,393.09
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,408.7,292.3
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,481.28,346.24
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,521.31,371.96
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,469.11,330.58
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,416.07,287.8
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,357.05,243.85
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,322.87,220.16
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,275.09,182.1
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,225.85,144.36
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,193.41,130.33
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,182.08,132.69
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,145.36,111.63
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,111.89,85.29
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,102.79,78.46
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,93.11,71.03
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,83.14,63.24
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,72.65,54.83
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,62.24,46.28
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,51.39,37.12
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.63,26.96
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,28.08,16.5
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,14.33,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,30.89,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,115.64,77.71
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,188.88,141.48
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,262.64,202.91
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,344.13,269.04
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,408.74,320.12
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,477.12,372.03
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,538.73,417.0
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,602.21,461.7
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,650.61,493.91
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,701.3,526.35
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,746.29,553.08
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,789.74,578.2
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,824.79,598.89
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,857.31,617.82
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,873.36,626.38
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,895.83,639.25
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,911.93,649.32
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,924.57,657.3
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,930.74,659.91
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,933.24,660.3
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,929.68,656.62
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,922.37,650.69
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,905.81,638.98
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,885.54,625.02
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,770.31,545.52
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,629.08,444.41
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,726.33,517.5
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,778.87,557.71
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,742.88,532.97
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,704.57,506.17
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,596.84,426.42
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,501.49,355.82
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,464.42,330.69
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,429.03,306.23
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,414.36,295.25
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,388.77,275.73
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,358.55,252.13
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,325.07,225.5
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,273.51,179.63
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,203.23,119.38
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,159.7,94.94
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,126.83,87.1
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,117.16,88.97
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,114.73,87.56
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,107.88,82.54
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,100.59,77.1
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,86.09,65.5
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,70.63,52.92
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,62.65,46.4
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.46,39.46
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.28,28.97
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,30.14,17.95
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,15.41,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,41.28,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,129.63,86.61
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,211.39,158.62
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,283.26,219.43
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,363.71,285.49
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,428.33,336.36
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,496.51,387.53
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,556.36,430.25
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,615.42,470.58
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,667.21,503.37
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,718.32,534.33
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,761.93,559.06
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,803.74,581.71
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,829.52,595.17
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,860.9,612.24
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,886.24,624.51
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,908.41,634.74
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,923.86,644.5
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,935.76,652.18
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,941.23,654.6
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,942.92,654.79
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,939.37,652.33
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,932.02,647.65
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,918.63,638.78
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,901.57,627.65
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,879.69,614.46
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,854.54,599.16
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,824.31,579.31
