Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,791.33,557.64
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,754.55,534.15
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,715.26,507.23
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,672.98,477.88
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,628.29,446.06
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,579.33,410.21
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,528.77,372.16
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,476.22,331.55
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,422.55,288.91
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,366.66,244.17
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,310.56,198.53
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,253.61,152.38
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,197.23,109.38
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,141.28,73.85
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,77.54,46.69
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,66.06,47.68
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,64.62,46.72
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,62.24,45.09
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,59.75,43.34
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,51.97,37.21
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,49.05,34.97
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,44.38,31.23
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,39.63,27.23
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,32.14,20.68
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,24.5,13.48
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,46.57,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,138.28,91.63
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,219.44,164.34
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,289.21,223.13
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,367.04,286.19
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,431.75,337.16
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,499.96,388.35
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,556.4,428.04
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,616.29,468.15
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,668.04,501.5
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,719.09,533.59
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,762.62,559.17
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,796.53,577.95
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,830.87,598.02
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,862.59,616.22
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,887.63,630.04
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,909.5,641.88
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,925.28,649.51
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,937.47,654.99
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,943.52,656.76
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,945.81,656.34
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,942.39,653.91
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,935.14,649.24
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,920.04,638.45
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,901.26,625.52
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,879.41,612.05
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,854.26,596.49
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,824.4,577.9
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,791.72,557.43
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,754.81,534.07
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,715.36,507.09
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,672.48,476.18
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,627.43,443.14
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,579.17,407.88
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,529.24,370.43
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,476.52,330.04
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,423.49,288.3
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,368.08,244.34
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,312.5,199.5
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,256.21,154.25
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,192.85,106.41
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,136.87,70.81
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,82.63,50.34
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,71.22,51.59
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,70.01,50.83
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,61.78,44.51
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,59.4,42.86
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,56.4,40.66
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,53.34,38.31
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,48.1,34.13
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,42.75,29.65
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,34.57,22.53
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,26.21,14.64
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.5,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,34.23,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,119.39,77.94
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,193.73,145.02
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,266.19,205.71
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,344.81,269.55
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,409.34,320.72
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,477.61,372.5
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,538.94,416.32
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,602.04,459.46
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,654.07,493.86
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,702.83,524.51
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,748.81,552.56
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,793.37,579.11
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,829.02,599.71
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,862.14,618.52
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,879.06,625.49
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,902.55,636.77
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,918.29,645.72
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,930.55,652.64
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,937.71,655.95
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,941.2,657.06
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,937.68,654.89
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,930.39,650.48
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,917.5,641.31
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,900.96,629.93
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,879.58,616.57
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,854.89,601.12
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,825.07,581.37
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,792.42,559.76
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,755.56,536.22
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,716.17,509.12
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,672.67,477.63
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,627.05,444.06
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,578.66,409.43
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,528.67,372.51
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,476.16,331.89
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,423.35,289.98
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,368.36,245.56
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,313.26,200.52
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,249.96,150.17
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,193.51,107.31
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,137.88,71.83
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,84.06,51.35
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,72.16,52.47
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,70.65,51.58
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,62.69,45.47
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,60.71,44.14
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,57.43,41.6
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,54.05,38.9
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,48.46,34.43
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,42.73,29.63
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,34.14,22.16
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,25.34,13.86
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,28.18,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,112.92,72.66
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,186.78,139.71
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,255.71,198.06
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,339.11,266.32
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,404.47,318.57
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,473.72,371.73
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,536.42,417.2
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,601.17,462.27
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,653.05,496.84
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,701.47,527.37
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,748.02,554.74
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,793.23,580.45
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,828.42,600.11
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,861.07,617.87
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,877.46,625.4
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,900.49,637.32
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,916.67,644.82
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,929.38,650.23
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,935.6,652.16
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,938.14,651.96
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,934.6,649.48
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,927.3,644.83
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,913.53,635.32
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,896.14,623.64
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,874.06,609.67
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,848.79,593.74
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,818.93,573.98
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,786.44,552.53
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,750.23,530.22
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,711.59,504.77
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,668.65,474.95
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,623.74,443.02
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,575.76,407.95
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,526.29,370.83
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,474.3,330.9
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,419.55,288.05
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,364.53,243.98
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,309.69,199.46
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,254.43,155.26
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,200.49,114.49
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,146.49,80.04
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,87.1,54.15
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,76.47,56.01
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,76.28,56.09
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,73.95,54.56
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,71.49,52.89
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,67.97,50.19
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,64.36,47.33
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,55.63,40.22
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,48.28,34.0
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,37.31,24.59
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.13,14.27
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.12,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,39.84,22.12
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,84.66,61.3
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,133.02,101.54
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,184.47,143.82
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,249.82,196.76
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,311.78,246.01
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,391.91,307.19
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,491.54,380.31
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,545.17,417.93
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,599.61,455.3
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,649.81,488.25
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,700.16,520.43
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,738.86,543.24
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,782.78,568.77
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,819.64,589.69
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,854.31,608.49
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,873.89,618.74
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,890.41,627.25
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,904.72,633.15
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,907.79,632.15
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,906.77,631.3
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,902.2,628.27
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,896.82,624.76
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,887.38,618.71
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,866.25,604.9
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,841.93,589.16
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,814.0,571.42
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,773.84,545.65
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,738.53,522.59
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,700.98,497.25
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,660.47,469.32
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,617.86,439.15
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,572.38,406.07
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,522.57,369.03
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,427.83,301.27
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,368.69,261.06
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,350.92,242.8
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,308.97,202.1
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,186.67,121.4
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,130.62,93.62
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,160.99,113.13
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,180.65,130.14
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,147.3,112.92
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,128.13,98.32
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,70.81,52.49
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.76,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.52,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.74,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,59.65,35.12
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,118.44,87.75
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,103.15,78.17
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,75.07,55.97
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,101.59,77.76
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,138.02,107.07
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,172.87,134.56
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,208.5,162.12
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,221.99,171.78
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,234.83,180.83
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,468.23,362.35
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,705.09,533.65
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,617.61,465.23
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,519.64,390.16
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,554.97,414.42
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,589.53,437.1
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,750.7,552.91
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,886.54,646.61
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,897.62,650.52
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,905.41,653.4
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,762.69,552.15
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,597.64,432.99
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,755.37,547.83
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,871.31,627.76
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,755.92,544.43
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,624.36,449.33
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,557.65,403.05
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,489.6,354.88
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,499.4,362.33
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,502.44,364.62
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,573.15,418.64
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,613.06,448.12
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,567.03,414.1
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,519.92,378.71
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,442.27,320.85
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,388.29,282.19
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,359.95,259.45
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,327.3,232.56
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,279.86,190.96
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,222.69,141.84
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,163.12,99.54
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,100.38,66.9
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,100.38,77.67
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,109.32,85.32
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,100.1,78.19
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,90.3,70.48
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,78.19,60.56
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,65.34,49.84
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,57.2,43.0
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.85,35.72
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,37.24,25.44
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.35,14.01
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.74,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,54.24,31.1
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,102.69,75.63
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,140.12,107.76
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,178.79,140.12
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,242.85,191.92
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,302.94,239.33
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,279.23,219.16
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,246.61,191.71
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,305.64,236.16
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,352.07,269.79
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,363.55,276.16
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,356.64,269.24
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,491.72,369.29
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,632.64,468.53
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,634.59,465.8
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,633.38,462.06
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,639.55,465.22
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,626.69,455.72
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,701.86,507.43
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,758.6,545.58
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,767.1,550.79
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,784.26,561.89
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,822.52,590.41
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,854.32,614.25
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,835.46,601.41
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,813.76,586.97
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,786.97,569.63
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,757.82,550.39
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,723.66,526.84
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,687.84,501.76
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,648.11,473.56
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,607.0,443.75
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,562.49,410.68
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,517.5,376.48
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,460.91,333.63
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,410.42,295.62
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,371.84,262.83
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,319.6,217.77
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,269.06,176.96
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,220.29,139.5
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,180.12,117.16
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,160.12,115.83
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,127.75,99.58
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,109.16,84.81
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,104.39,81.38
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,99.37,77.67
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,90.67,70.65
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,83.53,64.77
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,71.62,54.85
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,59.44,44.38
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,43.35,30.33
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,27.26,15.21
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,76.21,44.12
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,143.47,106.71
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,220.37,171.44
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,297.9,236.14
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,363.11,289.14
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,433.25,344.13
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,504.24,398.02
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,571.91,447.92
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,558.96,434.2
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,526.27,406.2
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,659.88,504.06
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,776.9,584.06
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,809.4,603.3
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,843.92,624.25
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,872.57,639.74
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,898.39,653.18
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,915.21,662.34
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,928.61,669.4
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,924.18,664.11
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,928.38,664.68
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,925.62,662.56
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,919.21,658.26
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,907.39,649.28
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,892.03,638.16
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,870.99,624.74
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,846.79,609.29
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,751.4,540.94
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,647.66,464.14
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,693.18,501.26
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,711.44,517.71
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,668.74,487.06
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,624.06,454.57
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,543.39,394.86
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,481.98,349.61
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,461.02,332.71
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,423.62,299.77
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,277.34,196.03
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,203.21,150.05
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,224.82,156.45
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,225.17,144.84
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,176.96,113.24
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,132.88,93.51
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,137.06,107.29
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,147.09,115.85
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,131.93,104.09
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,116.18,91.68
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,100.93,79.45
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,85.22,66.56
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,69.91,53.69
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,54.24,40.21
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,38.81,26.66
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,23.11,11.88
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,12.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,12.02,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,80.46,45.59
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,157.72,117.92
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,224.71,174.91
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,300.65,237.9
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,365.96,291.38
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,436.26,347.03
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,392.64,311.26
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,334.54,263.37
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,427.35,334.78
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,510.82,396.92
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,497.5,382.85
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,460.46,352.02
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,441.61,335.83
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,401.96,304.43
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,384.29,289.56
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,365.87,274.13
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,358.99,267.76
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,352.0,261.34
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,319.15,236.3
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,273.48,201.97
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,471.99,347.12
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,636.86,460.49
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,620.14,445.73
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,602.68,431.84
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,639.17,456.89
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,678.91,482.96
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,687.19,487.55
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,691.13,489.24
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,715.19,508.79
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,713.21,510.15
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,671.33,479.89
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,627.04,447.69
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,530.05,378.3
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,455.87,325.41
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,450.95,320.74
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,424.38,296.31
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,365.05,252.93
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,332.87,231.72
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,275.22,181.32
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,205.37,120.97
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,144.56,80.5
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,92.37,59.07
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,78.4,58.85
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,75.4,56.64
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,72.65,54.72
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,69.74,52.64
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,65.07,49.02
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,60.19,45.1
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,53.29,39.41
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,44.15,31.57
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.77,22.35
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.21,11.66
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,12.11,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,80.69,44.13
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,159.63,119.27
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,231.68,180.52
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,314.23,249.02
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,385.38,306.48
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,457.25,362.46
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,522.42,411.54
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,590.0,460.77
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,644.0,497.93
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,697.85,533.01
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,745.58,562.91
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,788.35,588.76
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,824.92,609.95
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,859.06,629.22
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,887.71,644.62
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,913.44,658.0
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,918.66,658.55
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,931.61,664.35
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,939.49,666.93
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,943.78,667.38
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,940.6,665.05
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,933.68,660.53
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,924.03,653.07
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,910.59,643.33
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,888.62,629.92
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,863.33,614.37
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,833.22,594.39
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,800.19,572.45
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,762.87,548.48
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,722.98,521.25
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,679.65,489.81
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,634.13,456.15
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,585.1,420.83
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,534.46,383.11
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,481.05,341.37
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,426.78,297.75
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,370.67,251.71
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,314.36,204.86
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,257.12,157.87
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,200.68,114.07
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,135.98,70.85
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,80.78,48.83
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,67.83,49.83
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,66.79,49.18
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,64.5,47.61
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,56.91,41.64
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,53.78,39.26
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,50.6,36.74
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,45.24,32.34
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,39.78,27.63
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,31.07,19.87
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.16,10.45
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,16.73,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,99.26,53.04
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,179.78,134.05
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,260.62,202.82
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,351.0,277.79
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,418.11,332.43
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,489.33,388.1
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,553.56,436.64
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,617.96,483.23
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,670.67,518.64
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,722.77,552.77
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,766.64,580.54
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,808.66,606.61
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,835.59,623.04
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,868.34,643.46
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,894.21,658.04
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,916.99,670.55
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,933.26,678.52
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,945.94,684.22
