Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,871.92,612.41
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,841.56,592.4
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,808.31,570.49
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,769.98,546.12
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,729.17,518.67
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,685.36,488.21
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,639.43,455.54
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,589.76,419.28
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,538.6,380.95
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,484.5,339.51
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,429.58,296.23
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,373.39,251.44
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,311.87,201.97
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,253.5,154.68
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,196.16,110.58
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,139.28,73.62
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,84.56,52.08
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,87.45,64.99
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,107.69,81.47
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,96.71,73.09
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,85.05,64.05
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,74.62,55.69
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,63.67,46.73
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,52.09,37.12
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,40.08,26.9
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,27.54,15.8
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,15.03,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,8.11,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,20.56,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,45.45,29.04
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,94.93,70.38
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,139.35,107.43
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,179.15,140.09
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,220.22,172.89
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,315.6,247.54
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,405.11,315.24
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,558.38,430.66
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,715.32,540.83
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,680.3,511.44
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,634.66,473.09
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,689.37,509.56
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,744.1,544.59
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,845.31,610.39
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,920.84,653.99
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,893.48,634.26
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,830.08,587.49
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,839.38,591.04
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,845.69,592.19
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,823.06,575.14
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,798.07,556.86
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,802.84,558.77
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,804.63,558.6
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,850.8,593.94
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,866.31,606.09
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,807.53,565.77
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,735.41,514.17
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,741.77,523.16
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,724.11,515.14
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,679.13,483.86
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,636.09,453.16
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,586.32,417.04
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,535.27,379.0
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,481.17,337.72
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,426.9,295.17
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,360.37,247.7
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,321.63,223.25
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,271.08,177.53
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,196.96,113.26
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,141.53,77.25
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,88.58,55.86
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,75.93,55.77
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,73.06,53.69
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,70.13,51.65
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,67.07,49.44
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,61.83,45.26
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,56.39,40.78
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,46.62,32.63
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,38.23,25.37
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,26.2,14.62
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,13.98,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,53.85,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,117.46,83.22
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,202.41,155.76
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,289.18,227.84
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,359.6,285.37
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,435.92,345.44
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,511.09,401.56
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,583.7,453.73
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,640.15,491.65
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,696.71,527.63
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,746.06,557.69
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,794.39,586.3
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,827.47,604.29
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,863.33,623.78
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,891.23,637.94
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,916.11,649.96
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,933.86,656.91
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,948.15,661.57
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,954.56,661.73
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,957.24,659.67
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,954.56,655.43
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,948.13,649.09
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,928.59,634.95
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,905.33,618.8
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,883.93,606.14
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,859.36,591.48
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,828.14,572.63
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,794.5,551.27
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,757.28,526.98
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,717.96,500.9
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,674.2,471.58
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,630.4,441.47
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,534.7,373.91
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,457.39,319.47
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,453.58,315.6
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,427.1,292.62
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,373.89,251.9
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,321.61,211.25
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,268.28,169.72
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,216.64,131.3
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,166.1,99.16
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,118.34,79.31
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,106.34,79.56
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,102.54,76.87
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,96.77,72.72
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,90.72,68.25
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,81.89,61.24
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,74.06,54.86
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,60.54,43.81
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,46.73,32.16
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,30.27,17.56
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.09,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,29.38,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,64.18,42.97
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,144.09,109.61
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,222.57,174.32
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,178.61,140.21
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,115.32,88.56
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,231.65,182.36
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,334.09,261.51
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,341.6,264.77
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,345.4,265.48
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,306.53,234.44
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,281.31,213.55
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,445.41,336.69
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,615.8,455.85
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,551.48,405.64
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,502.06,367.4
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,506.42,369.61
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,490.87,357.9
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,607.78,438.96
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,721.8,513.77
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,683.13,485.65
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,628.18,448.32
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,602.26,430.85
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,576.11,412.84
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,599.33,429.21
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,619.7,443.1
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,617.05,440.81
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,612.38,437.31
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,404.49,294.71
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,200.68,147.12
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,291.87,215.13
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,374.3,273.97
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,351.66,257.42
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,329.65,241.81
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,351.43,257.37
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,361.39,263.33
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,336.15,244.42
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,308.9,223.61
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,266.87,193.1
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,229.55,166.77
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,165.81,122.1
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,105.9,78.54
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,122.06,95.87
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,139.69,110.63
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,123.63,98.0
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,107.17,84.89
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,90.6,71.22
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,73.7,56.98
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,57.05,42.74
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,40.12,27.98
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,24.65,13.72
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,8.23,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,6.99,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,14.0,5.01
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,26.85,16.11
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,40.19,27.42
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,56.51,41.08
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,72.68,54.42
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,57.2,41.52
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,44.7,31.07
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,87.22,65.5
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,132.81,101.84
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,286.8,225.81
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,454.18,355.19
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,406.25,315.36
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,336.1,258.98
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,175.6,134.0
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,27.44,16.18
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,168.85,127.66
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,337.47,256.01
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,182.63,137.47
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,54.33,37.21
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,220.59,166.53
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,387.46,291.42
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,409.72,307.16
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,430.89,322.35
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,461.99,344.92
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,490.98,365.67
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,490.71,365.09
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,489.4,363.97
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,412.63,307.6
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,340.14,253.95
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,371.76,277.67
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,399.78,298.09
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,414.93,309.19
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,423.88,315.22
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,352.96,262.95
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,293.35,219.29
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,260.3,195.3
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,229.16,172.51
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,193.4,145.87
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,152.44,115.06
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,161.96,122.44
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,158.25,120.33
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,118.48,93.88
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,65.58,50.01
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,56.37,42.54
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,47.19,34.93
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,38.86,27.91
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,30.55,20.78
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,22.26,13.52
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,13.99,6.22
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,8.21,0.79
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.56,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,8.11,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,15.67,6.34
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,30.02,18.91
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,45.52,32.08
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,63.38,47.12
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,81.03,61.75
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,57.62,42.21
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,38.87,26.56
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,47.63,33.65
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,56.41,40.67
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,68.98,50.71
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,81.8,60.85
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,151.66,116.64
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,223.94,172.92
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,248.08,190.62
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,272.15,208.14
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,199.06,151.47
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,129.12,96.75
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,130.42,97.73
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,131.71,98.61
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,152.34,114.6
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,172.82,130.33
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,206.15,155.4
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,239.15,179.84
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,195.16,146.35
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,152.05,113.41
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,135.47,100.65
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,119.15,88.01
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,173.37,129.89
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,226.43,170.12
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,227.68,170.98
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,228.75,171.87
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,206.02,154.8
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,183.77,138.05
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,193.13,145.39
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,201.89,152.21
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,175.23,132.29
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,149.27,112.8
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,149.97,113.65
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,150.22,114.15
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,151.26,115.19
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,150.78,115.44
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,117.92,94.08
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,83.98,65.99
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,72.95,57.04
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,61.83,47.83
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,50.95,38.55
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,39.71,28.79
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,28.9,19.27
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,18.13,9.71
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,10.28,2.29
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.43,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.82,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.05,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.28,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.52,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,5.75,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,37.2,25.35
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,69.41,51.69
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,70.77,52.57
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,72.31,53.61
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,106.35,80.72
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,141.0,107.77
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,262.21,203.21
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,375.68,289.16
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,395.81,302.15
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,415.44,315.01
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,464.7,350.48
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,532.59,398.14
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,548.57,407.18
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,563.47,415.7
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,511.52,377.65
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,477.92,352.64
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,480.06,353.34
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,481.51,353.33
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,476.22,348.83
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,470.62,344.22
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,393.57,289.4
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,312.92,231.25
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,290.42,215.28
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,268.41,199.31
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,352.59,261.8
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,425.99,314.6
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,304.72,226.48
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,191.0,142.18
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,284.36,212.37
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,362.58,268.23
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,319.64,236.66
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,286.23,212.62
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,235.52,175.71
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,190.99,143.7
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,173.9,131.78
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,150.01,114.5
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,136.87,109.53
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,124.04,99.3
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,109.05,87.29
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,93.94,74.95
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,77.72,61.26
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,61.34,47.18
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,45.53,33.41
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,29.53,19.29
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,17.34,7.44
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.04,1.11
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,17.71,8.71
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,26.41,16.1
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,36.37,24.49
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,46.36,32.77
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,86.16,65.29
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,128.0,98.78
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,208.54,163.52
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,280.78,220.21
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,386.95,301.87
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,480.18,371.28
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,508.0,389.91
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,534.49,407.68
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,579.67,438.78
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,643.98,482.42
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,537.08,402.76
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,428.13,320.75
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,549.15,409.11
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,649.12,479.02
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,617.52,454.67
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,585.36,430.65
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,575.51,422.41
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,564.94,413.65
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,579.21,423.93
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,591.28,432.5
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,639.32,467.43
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,671.59,490.83
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,351.24,262.74
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,41.0,26.32
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,147.62,108.83
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,251.22,186.78
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,321.38,238.83
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,382.53,283.09
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,398.1,293.52
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,399.56,292.18
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,239.29,175.58
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,96.08,70.09
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,117.76,87.3
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,137.92,103.17
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,113.51,84.64
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,89.39,66.1
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,51.82,38.11
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,13.2,5.58
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,11.54,4.23
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,9.88,2.85
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,7.81,1.08
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,5.75,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.1,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.46,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.23,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,4.69,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,9.04,1.07
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,18.13,9.11
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,27.24,16.87
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,37.62,25.65
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,48.03,34.31
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,152.36,120.87
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,275.25,218.72
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,219.88,173.04
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,163.27,126.28
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,346.27,271.26
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,525.82,405.08
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,483.28,370.1
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,455.04,346.52
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,413.65,313.96
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,390.26,294.52
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,492.94,369.67
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,575.41,427.89
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,617.74,456.77
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,658.7,484.54
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,626.04,459.65
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,592.8,434.9
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,591.77,432.87
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,589.61,429.9
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,616.12,448.59
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,639.43,464.65
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,628.08,456.67
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,615.3,447.94
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,620.12,451.46
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,614.92,447.88
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,469.26,344.98
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,338.89,250.64
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,428.66,317.66
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,494.84,363.4
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,468.06,341.86
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,432.85,313.14
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,365.97,263.46
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,316.95,228.28
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,227.55,165.4
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,163.71,122.94
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,172.29,127.68
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,165.69,125.03
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,137.06,109.18
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,104.0,82.21
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,90.26,71.18
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,76.39,59.81
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,62.4,47.98
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,48.28,35.82
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,35.51,24.69
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,22.29,13.03
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,12.77,3.33
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.41,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,33.77,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,100.55,67.52
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,187.87,145.24
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,276.94,220.1
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,350.13,280.71
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,429.81,344.33
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,507.75,404.31
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,583.83,461.06
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,400.81,317.7
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,174.73,134.55
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,507.86,399.19
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,806.1,614.14
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,839.29,633.31
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,874.9,655.76
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,906.01,673.67
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,934.29,689.56
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,824.64,611.43
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,686.07,507.63
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,848.0,625.69
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,963.89,701.69
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,862.33,629.72
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,720.48,525.4
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,750.19,546.69
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,787.2,571.32
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,702.63,510.82
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,621.13,452.32
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,675.87,492.67
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,718.34,523.1
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,644.81,471.28
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,581.33,426.32
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,578.38,425.32
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,569.03,418.86
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,505.37,371.95
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,450.45,331.48
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,436.07,320.03
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,410.54,298.59
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,369.28,262.38
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,313.07,211.94
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,251.2,161.14
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,195.63,117.48
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,158.82,104.03
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,164.8,130.41
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,114.13,89.51
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,75.11,57.57
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,71.5,54.93
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,67.74,52.03
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,61.33,46.76
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,52.61,39.33
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,43.59,31.3
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.41,22.85
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,20.85,8.14
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,12.33,4.33
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,18.94,9.95
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,26.81,16.59
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,34.7,23.15
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,40.52,27.86
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,46.36,32.47
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,59.31,42.87
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,72.33,53.22
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,68.13,49.62
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,63.99,46.11
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,85.72,63.31
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,108.21,80.91
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,142.78,107.75
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,177.68,134.38
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,180.43,136.17
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,183.23,138.07
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,183.78,138.01
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,184.34,137.99
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,204.01,152.78
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,223.47,167.3
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,244.03,182.6
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,264.23,197.55
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,321.42,239.78
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,365.64,271.79
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,280.66,209.16
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,194.0,144.42
