Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,175.42,130.52
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,157.15,116.65
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,179.34,133.64
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,200.94,150.02
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,167.46,124.86
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,134.66,100.06
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,173.65,130.2
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,210.45,158.25
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,114.69,84.83
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,15.76,7.01
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,14.09,5.72
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.4
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,84.15,61.98
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,144.87,115.58
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,130.6,104.03
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,130.32,104.17
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,116.04,92.83
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,101.3,80.93
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,82.31,64.98
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,63.99,49.29
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,51.74,38.45
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,38.03,26.0
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,19.6,6.5
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,10.7,2.03
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,21.87,12.17
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,33.07,21.84
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,47.4,34.01
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,62.19,46.38
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,66.65,49.9
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,71.4,53.55
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,69.02,51.39
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,67.27,49.75
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,101.03,76.79
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,135.73,104.04
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,203.43,157.23
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,291.31,224.26
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,342.05,261.59
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,392.68,298.14
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,431.88,325.7
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,470.51,352.21
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,412.89,308.25
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,356.4,265.47
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,345.07,256.46
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,317.81,235.7
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,364.6,267.81
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,394.16,286.14
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,428.14,311.57
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,460.13,335.45
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,485.23,354.73
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,515.33,377.27
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,528.83,387.85
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,538.7,395.81
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,487.3,359.73
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,439.34,325.83
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,355.22,265.05
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,278.79,208.94
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,292.43,219.56
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,302.57,226.97
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,245.72,185.04
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,198.24,150.06
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,194.68,147.26
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,193.66,146.36
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,179.89,135.74
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,163.47,131.1
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,139.96,112.2
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,118.74,94.98
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,104.75,83.76
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,90.11,71.75
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,76.3,60.04
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,61.99,47.63
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,47.74,35.1
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,33.12,21.91
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,17.0,3.83
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.28,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.46,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,4.92,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,7.39,0.45
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,11.1,3.58
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,14.82,6.67
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,33.87,22.39
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,53.03,37.94
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,94.98,71.8
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,139.3,106.9
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,146.41,111.87
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,153.74,117.03
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,266.1,204.84
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,368.65,282.35
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,384.2,292.17
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,399.26,301.88
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,531.29,399.76
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,662.73,493.4
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,737.53,545.73
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,827.57,607.04
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,704.23,517.86
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,581.19,427.98
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,612.0,450.78
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,640.33,470.93
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,632.16,465.62
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,632.88,466.52
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,648.08,476.31
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,659.72,483.4
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,626.72,459.93
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,593.85,436.59
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,633.92,469.41
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,641.26,476.8
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,590.67,438.12
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,538.63,397.58
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,461.03,338.07
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,405.86,296.82
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,365.9,263.64
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,319.11,223.39
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,260.73,171.86
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,193.27,113.9
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,136.44,76.39
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,75.61,57.61
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,69.49,52.78
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,68.88,52.49
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,65.67,50.08
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,62.34,47.51
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,57.15,43.13
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,51.87,38.47
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,40.8,28.76
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,31.51,20.16
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,15.91,1.74
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,36.55,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,104.92,65.84
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,197.16,152.17
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,288.69,230.21
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,364.49,293.62
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,447.04,360.15
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,524.65,420.47
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,599.39,476.83
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,659.44,520.17
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,719.73,562.82
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,772.62,598.18
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,819.96,629.01
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,858.89,654.28
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,895.35,677.68
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,927.29,696.41
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,956.3,713.03
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,962.2,715.42
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,976.38,723.72
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,984.23,726.68
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,988.34,727.31
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,984.72,723.72
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,977.21,717.74
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,962.98,706.32
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,945.03,692.6
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,922.07,677.08
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,895.66,659.3
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,863.79,636.53
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,828.86,611.74
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,789.46,584.87
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,747.44,555.28
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,700.84,521.16
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,652.18,484.79
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,600.5,445.17
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,547.35,403.42
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,490.85,358.09
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,431.8,309.77
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,372.42,260.56
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,313.37,210.8
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,253.95,161.09
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,196.39,115.73
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,138.96,77.96
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,77.29,58.79
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,71.09,53.91
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,69.84,53.08
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,66.62,50.69
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,63.32,48.13
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,58.15,43.87
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,52.9,39.32
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,41.2,29.05
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,31.52,20.05
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,56.38,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,159.11,100.16
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,251.93,195.24
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,354.47,282.36
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,431.24,346.41
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,513.4,411.93
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,584.02,465.69
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,654.41,516.27
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,712.25,556.65
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,769.61,595.76
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,817.97,626.66
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,855.45,649.46
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,891.81,671.03
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,925.4,690.47
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,952.48,705.37
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,976.18,718.0
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,991.81,726.75
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,1003.64,733.16
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,1009.08,734.07
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,1010.51,732.54
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,1004.89,727.79
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,995.28,720.63
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,978.12,708.98
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,957.13,694.96
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,932.37,678.29
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,904.13,659.39
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,821.62,600.69
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,726.42,529.05
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,752.89,552.23
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,750.55,554.12
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,634.98,467.47
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,528.79,387.72
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,553.74,407.77
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,546.4,401.02
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,489.62,355.63
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,433.2,309.55
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,371.09,258.74
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,311.93,209.17
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,250.73,168.03
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,226.13,159.7
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,164.11,106.45
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,74.91,56.8
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,68.62,51.86
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,66.57,50.36
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,63.2,47.82
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,59.73,45.11
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,54.76,41.0
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,49.74,36.63
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,38.71,26.93
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,29.33,18.14
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,54.77,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,154.71,94.41
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,242.67,187.0
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,338.23,267.75
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,416.32,332.58
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,499.97,399.09
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,567.72,450.15
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,637.47,499.51
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,696.52,539.98
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,751.31,576.43
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,800.26,606.86
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,847.61,635.57
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,885.11,658.0
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,919.94,678.47
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,937.28,685.97
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,962.48,698.72
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,978.99,705.74
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,991.82,710.53
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,997.81,711.11
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,999.93,709.45
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,995.16,705.08
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,986.48,698.48
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,971.97,689.01
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,953.68,677.31
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,928.98,661.67
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,900.84,643.91
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,868.1,621.94
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,832.27,598.01
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,791.59,572.02
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,748.31,543.58
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,701.1,510.63
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,651.77,475.34
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,548.78,399.62
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,463.91,337.43
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,425.09,309.32
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,386.6,280.59
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,340.83,246.95
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,303.23,219.2
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,266.43,188.59
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,227.42,156.49
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,183.71,129.48
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,157.91,124.91
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,129.02,101.86
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,102.1,80.07
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,80.5,62.51
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,57.55,43.44
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,52.13,38.93
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,46.59,34.1
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,37.76,26.22
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,27.11,16.27
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,33.58,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,95.76,54.75
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,188.93,144.48
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,278.03,218.97
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,353.39,280.71
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,435.42,345.07
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,509.94,400.39
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,581.84,451.68
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,641.73,491.7
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,701.91,530.03
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,636.4,478.53
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,546.98,410.1
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,563.85,419.76
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,558.1,412.99
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,626.63,456.82
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,674.55,485.02
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,734.69,525.01
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,813.3,575.39
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,807.15,569.05
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,782.27,552.36
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,774.38,547.53
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,764.36,541.1
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,778.77,551.13
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,802.05,566.19
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,782.34,553.95
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,760.66,540.71
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,800.85,572.91
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,810.44,583.08
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,771.75,558.42
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,737.36,535.06
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,611.21,445.03
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,497.73,362.76
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,534.58,391.73
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,537.13,392.49
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,481.74,349.33
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,425.48,304.32
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,367.2,256.99
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,309.49,209.08
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,254.14,169.16
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,226.12,154.16
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,179.92,122.98
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,135.85,107.58
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,120.45,95.37
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,101.53,80.02
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,90.94,71.59
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,79.76,62.46
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,69.77,53.97
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,56.72,42.64
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,42.51,30.13
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,27.98,16.75
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,14.25,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,39.06,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,116.65,65.27
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,201.48,154.57
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,291.68,230.41
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,367.08,291.75
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,455.59,359.98
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,524.05,410.13
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,594.74,459.69
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,654.11,496.75
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,713.68,532.07
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,763.59,559.21
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,812.3,584.48
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,851.37,608.5
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,882.47,627.62
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,910.49,643.69
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,935.33,657.82
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,953.07,668.97
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,967.3,678.17
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,973.96,683.75
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,976.84,687.11
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,973.36,685.78
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,966.08,682.23
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,953.48,674.07
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,937.14,663.64
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,913.55,649.36
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,886.58,632.96
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,853.93,613.34
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,818.44,591.64
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,778.12,565.71
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,735.44,536.74
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,689.15,504.53
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,641.21,470.29
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,589.21,432.01
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,536.19,391.86
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,480.4,348.63
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,424.75,304.15
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,367.56,257.73
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,306.23,207.38
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,248.65,160.03
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,193.38,117.08
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,138.44,81.11
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,86.64,66.76
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,81.82,63.09
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,79.03,61.01
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,74.41,57.46
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,67.52,51.89
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,59.45,45.12
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,51.16,37.9
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,39.18,27.29
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,26.92,15.66
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,36.71,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,111.07,59.03
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,195.26,150.25
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,283.29,225.52
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,358.62,288.26
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,440.46,353.54
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,515.79,410.91
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,588.04,463.89
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,647.95,506.38
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,708.11,547.99
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,760.14,581.89
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,811.18,614.5
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,850.08,637.96
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,880.64,655.6
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,780.64,582.85
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,650.85,485.06
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,820.86,609.9
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,973.19,711.5
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,980.57,714.35
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,970.65,707.22
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,712.35,528.64
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,389.54,288.86
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,554.64,411.13
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,709.62,519.31
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,813.04,596.18
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,884.89,647.81
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,760.67,558.83
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,633.78,464.9
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,700.44,517.91
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,734.75,545.85
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,688.36,512.0
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,639.96,476.35
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,588.14,437.1
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,535.19,395.93
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,479.11,351.39
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,424.2,306.63
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,363.21,256.76
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,306.19,209.04
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,247.81,160.13
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,190.32,114.57
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,134.44,77.99
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,81.68,63.02
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,76.61,59.07
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,72.87,56.15
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,68.72,52.94
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,64.41,49.49
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,55.46,41.83
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,47.73,34.98
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,36.71,25.16
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,25.47,14.22
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,36.0,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,108.58,54.26
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,196.83,151.68
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,289.54,231.41
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,184.16,148.49
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,50.79,36.5
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,146.71,116.52
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,258.79,206.96
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,327.91,261.28
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,399.9,316.53
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,402.79,315.76
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,402.56,312.79
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,422.7,326.69
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,441.77,339.64
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,347.35,266.19
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,255.54,194.09
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,358.52,272.45
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,443.38,335.22
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,497.04,373.82
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,568.83,424.65
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,609.45,453.74
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,648.04,481.22
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,406.83,305.47
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,156.62,115.54
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,218.83,163.06
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,280.51,209.18
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,232.57,173.18
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,185.81,137.93
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,218.82,163.02
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,250.98,187.23
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,478.74,363.24
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,639.29,480.47
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,587.39,440.48
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,534.11,399.07
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,478.06,353.51
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,421.71,306.46
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,289.25,209.61
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,216.11,162.9
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,215.16,148.32
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,183.26,107.3
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,104.63,65.13
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,100.79,79.32
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,69.63,53.45
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,58.72,44.44
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,55.36,41.82
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,51.9,39.03
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,46.64,34.46
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,41.28,29.62
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,32.65,21.81
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.85,12.64
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,39.71,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,116.11,54.16
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,205.48,158.07
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,298.51,238.17
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,380.03,306.13
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,463.87,373.24
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,532.85,426.17
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,604.22,478.1
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,545.95,430.67
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,461.86,362.82
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,423.95,331.13
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,398.5,308.25
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,459.04,353.48
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,520.25,398.09
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,635.51,481.57
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,732.22,549.51
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,703.43,525.62
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,671.21,500.11
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,628.83,467.91
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,605.36,448.79
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,640.14,473.61
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,672.92,496.53
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,608.73,449.48
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,545.89,403.35
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,659.21,487.25
