Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,758.7,558.38
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,800.53,590.75
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,810.93,599.74
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,458.81,348.08
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,112.15,81.24
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,281.38,210.87
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,438.23,325.62
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,303.82,226.9
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,180.24,134.38
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,285.59,213.98
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,370.58,274.65
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,328.02,241.81
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,288.54,211.77
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,248.3,181.64
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,211.93,155.14
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,173.69,122.01
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,114.24,89.98
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,115.71,91.61
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,110.47,87.56
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,97.8,77.38
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,84.61,66.54
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,70.2,54.25
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,55.29,41.27
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,40.19,27.92
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,23.75,12.02
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,10.44,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,24.98,6.21
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,98.26,73.02
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,176.42,139.23
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,239.3,192.25
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,308.32,248.61
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,423.14,338.99
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,531.56,420.84
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,444.71,350.17
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,343.05,267.55
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,321.95,249.8
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,315.91,243.01
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,478.3,367.02
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,647.47,489.46
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,797.07,595.36
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,932.51,683.54
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,839.5,617.06
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,719.18,528.84
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,519.06,385.91
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,303.4,225.33
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,572.91,425.02
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,780.06,568.58
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,724.14,525.54
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,653.8,474.62
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,492.89,361.39
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,314.97,231.89
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,367.63,270.95
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,406.16,298.73
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,388.04,285.56
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,370.29,272.85
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,529.53,393.17
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,636.59,469.91
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,534.9,393.33
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,451.51,331.41
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,449.56,328.34
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,419.42,300.67
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,361.81,253.23
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,305.09,206.0
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,247.07,158.47
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,190.88,115.03
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,136.46,80.25
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,85.8,65.9
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,82.11,63.15
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,78.19,60.12
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,73.51,56.5
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,66.23,50.58
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,57.39,43.12
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,48.29,35.18
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,35.86,24.13
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.13,10.88
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,32.16,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,97.85,35.75
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,185.73,141.28
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,273.5,216.79
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,350.41,280.75
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,433.9,347.07
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,501.87,398.75
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,581.08,456.3
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,642.46,498.38
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,704.16,539.13
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,755.62,570.77
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,806.01,600.91
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,845.87,625.43
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,883.49,648.28
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,914.27,665.16
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,935.34,675.66
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,717.03,525.48
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,429.56,316.23
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,548.24,402.99
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,644.5,470.05
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,830.45,601.85
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,969.88,693.62
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,954.22,680.93
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,935.0,667.53
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,911.32,652.29
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,884.32,634.98
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,851.63,614.31
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,816.14,591.69
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,775.93,564.76
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,733.41,535.3
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,686.25,501.99
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,637.62,466.88
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,585.42,429.08
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,532.34,389.43
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,459.75,334.5
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,401.92,291.17
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,350.45,251.94
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,303.77,216.66
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,204.68,146.86
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,130.37,96.73
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,113.17,83.98
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,96.25,74.54
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,84.97,65.51
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,73.58,56.28
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,61.72,46.63
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,49.7,36.65
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,38.46,27.12
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,27.24,17.44
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,17.3,8.72
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,3.84,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,95.66,74.41
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,206.21,163.72
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,167.01,130.59
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,117.99,89.82
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,331.57,260.3
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,546.81,419.71
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,621.25,470.04
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,716.8,533.56
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,522.7,391.19
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,300.68,224.41
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,266.48,199.33
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,252.46,188.38
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,473.19,350.25
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,655.14,473.61
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,630.5,453.86
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,605.17,435.54
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,654.54,469.16
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,715.27,508.57
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,726.11,516.45
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,733.31,522.34
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,675.74,482.93
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,620.68,445.22
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,679.59,489.43
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,715.68,516.04
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,671.8,485.76
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,626.16,454.13
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,576.51,418.65
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,526.43,381.79
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,450.76,326.47
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,391.39,283.39
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,358.26,254.81
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,307.38,209.56
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,251.19,169.53
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,217.51,150.09
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,160.88,106.44
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,96.2,74.77
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,90.42,70.35
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,84.91,66.01
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,77.96,60.5
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,70.75,54.61
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,60.65,45.93
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,50.24,36.72
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,35.84,23.92
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,20.39,7.14
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,25.31,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,71.45,16.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,172.35,130.7
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,261.72,207.68
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,338.26,271.62
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,421.53,338.23
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,493.2,393.34
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,576.06,454.37
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,546.57,427.7
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,494.81,385.1
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,435.68,337.23
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,387.38,296.78
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,432.75,329.62
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,478.03,361.29
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,563.73,422.11
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,671.59,495.35
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,578.42,426.91
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,482.99,356.99
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,477.07,351.64
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,470.77,345.58
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,550.36,401.65
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,607.78,441.02
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,786.41,566.92
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,925.44,659.37
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,832.77,595.21
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,735.41,527.81
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,715.99,515.87
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,701.8,506.5
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,720.38,522.55
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,725.25,528.3
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,625.55,455.4
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,537.58,390.8
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,544.3,397.85
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,527.86,385.77
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,434.07,316.59
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,365.84,267.59
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,330.37,240.67
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,295.02,212.91
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,254.83,174.53
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,194.65,120.57
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,141.81,87.0
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,95.1,73.98
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,90.2,70.24
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,85.6,66.65
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,78.66,61.13
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,71.46,55.23
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,61.34,46.5
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,51.54,37.75
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,35.36,23.4
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,18.86,4.87
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,19.57,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,57.68,7.28
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,142.19,106.33
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,224.15,176.56
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,312.57,249.32
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,395.33,315.59
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,465.51,369.95
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,539.17,425.11
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,600.85,470.2
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,663.57,515.01
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,723.53,555.38
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,775.5,589.23
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,817.96,615.2
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,858.36,639.42
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,890.26,657.61
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,919.38,673.87
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,938.93,685.13
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,955.17,694.38
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,964.82,698.06
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,970.86,699.58
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,734.99,536.94
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,455.49,334.07
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,557.43,407.9
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,636.72,462.55
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,781.78,567.68
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,879.3,636.37
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,848.47,615.37
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,814.6,593.28
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,689.96,503.41
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,570.55,416.02
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,561.53,410.91
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,547.99,401.57
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,551.91,405.31
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,531.83,389.52
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,473.83,344.24
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,418.14,299.63
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,360.34,252.92
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,303.73,206.37
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,233.82,159.96
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,204.47,148.77
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,161.72,110.26
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,90.58,69.96
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,86.3,66.74
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,80.03,61.75
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,73.55,56.61
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,66.85,51.11
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,56.95,42.67
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,46.76,33.7
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,32.44,20.9
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.1,2.7
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,37.67,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,107.99,8.88
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,214.62,162.99
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,321.08,255.48
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,403.43,324.81
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,492.19,396.27
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,409.48,329.15
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,280.26,223.31
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,397.19,315.74
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,504.69,397.32
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,690.44,535.96
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,853.27,647.6
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,715.03,544.83
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,519.61,394.8
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,503.69,380.97
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,485.67,364.94
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,467.03,350.44
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,468.66,350.52
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,458.61,341.49
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,448.34,332.45
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,756.93,561.53
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,983.22,713.81
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,744.31,548.39
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,451.78,332.41
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,584.98,431.41
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,705.84,517.12
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,587.37,431.84
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,478.53,352.64
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,639.36,475.48
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,734.63,546.98
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,558.91,416.0
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,394.39,291.96
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,306.4,227.78
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,224.33,166.78
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,204.67,152.3
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,185.54,138.07
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,181.57,135.55
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,177.25,132.73
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,188.93,140.66
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,197.18,145.88
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,163.48,116.5
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,124.15,98.06
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,111.06,87.62
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,93.56,73.34
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,74.65,57.78
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,55.44,41.66
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,48.71,35.78
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,39.86,27.88
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,28.91,17.88
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,17.84,0.14
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.05,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,150.15,112.21
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,279.4,221.39
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,360.1,289.13
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,455.15,365.36
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,492.11,393.7
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,533.85,424.28
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,587.05,463.35
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,639.72,501.04
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,535.32,417.57
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,418.08,323.41
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,465.9,358.2
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,513.68,391.74
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,757.97,573.23
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,958.45,707.57
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,974.77,715.55
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,987.45,722.54
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,795.54,588.01
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,545.98,402.57
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,794.02,587.15
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,980.34,712.84
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,964.23,700.72
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,944.4,687.69
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,919.59,671.18
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,891.35,652.44
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,738.65,543.45
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,568.24,416.02
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,510.18,374.85
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,449.41,330.94
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,572.8,425.68
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,638.38,474.68
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,511.05,379.15
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,405.82,300.76
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,426.12,314.21
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,412.66,298.02
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,355.02,250.05
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,298.52,202.63
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,240.8,155.07
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,185.04,112.0
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,131.02,78.1
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,85.45,65.82
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,82.72,63.83
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,78.17,60.25
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,71.92,55.26
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,65.48,49.95
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,56.51,42.25
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,47.89,34.52
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,32.28,20.43
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,16.73,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,21.29,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,61.77,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,168.16,125.01
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,261.78,206.35
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,343.85,275.69
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,433.8,348.99
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,512.38,410.0
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,589.3,467.5
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,651.53,511.18
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,714.16,553.94
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,567.12,440.14
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,352.13,271.4
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,642.45,494.47
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,896.66,672.82
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,920.77,684.61
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,948.28,700.23
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,966.03,710.45
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,980.22,718.47
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,987.1,720.37
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,990.18,719.96
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,844.78,618.8
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,661.83,485.43
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,832.2,610.29
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,940.88,683.09
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,916.22,665.64
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,888.2,646.92
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,758.75,555.69
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,618.13,451.63
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,697.04,513.43
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,735.02,544.05
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,687.05,508.87
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,637.4,472.15
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,536.71,396.07
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,450.68,331.54
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,447.09,326.98
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,416.1,298.08
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,357.38,249.21
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,299.52,200.56
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,236.01,148.7
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,179.27,105.18
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,123.27,70.42
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,76.46,58.11
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,74.66,56.87
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,72.86,55.57
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,68.22,51.92
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,60.97,45.93
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,52.53,38.7
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,43.95,31.03
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,29.86,18.19
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,15.71,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,24.69,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,131.03,96.41
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,221.46,174.94
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,315.89,253.73
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,407.06,327.72
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,490.59,393.35
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,587.07,466.04
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,651.36,512.14
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,716.12,557.29
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,777.01,597.43
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,837.46,636.27
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,877.94,660.54
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,909.79,678.73
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,943.63,698.14
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,974.47,715.38
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,991.96,725.21
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,1005.76,732.83
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,999.97,726.67
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,1003.91,727.19
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,999.04,723.2
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,990.3,716.91
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,974.81,704.97
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,955.62,690.8
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,930.06,673.98
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,901.13,655.01
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,867.29,631.73
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,830.51,606.49
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,788.96,578.95
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,744.95,548.49
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,696.72,513.76
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,646.74,476.98
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,592.78,436.31
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,538.19,394.05
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,479.45,347.67
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,420.69,299.96
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,360.16,250.34
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,300.51,200.63
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,240.77,151.42
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,177.72,103.1
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,120.55,67.81
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,73.51,55.7
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,71.53,54.42
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,69.55,53.06
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,64.7,49.2
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,59.73,45.08
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.84,36.57
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,41.86,29.37
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.41,16.88
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,14.93,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,6.4,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,18.76,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,107.73,77.99
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,198.45,155.98
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,277.3,222.58
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,364.3,293.74
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,461.46,370.25
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,550.38,438.06
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,614.07,485.02
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,679.08,531.21
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,749.58,578.9
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,811.76,619.41
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,853.59,644.96
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,893.23,668.74
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,928.65,689.38
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,954.47,703.44
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,972.54,713.82
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,987.03,721.99
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,997.44,726.17
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,1003.99,727.96
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,998.91,723.52
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,976.37,707.91
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,967.33,700.27
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,954.09,689.96
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,929.33,673.61
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,901.11,655.1
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,867.38,631.65
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,830.59,606.21
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,788.53,578.17
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,743.94,547.58
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,695.66,512.88
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,645.42,475.93
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,591.3,436.0
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,535.99,393.87
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,477.77,347.57
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,417.17,298.23
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,356.43,248.07
