Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,296.4,197.66
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,235.83,147.35
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,177.21,102.12
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,119.18,66.45
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,65.82,49.56
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,63.5,47.85
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,61.13,46.01
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,56.65,42.43
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,52.06,38.61
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,45.14,32.58
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,38.1,26.18
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,24.78,13.73
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,14.51,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,54.73,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,166.72,122.06
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,264.48,206.65
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,154.07,122.07
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,30.55,19.63
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,38.86,26.55
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,47.19,33.25
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,83.26,62.41
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,121.93,93.07
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,215.17,166.67
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,299.12,230.52
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,322.47,247.16
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,345.58,263.8
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,493.33,373.88
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,643.35,480.14
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,817.39,604.66
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,972.95,707.35
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,981.55,711.24
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,986.38,714.28
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,807.01,591.97
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,591.47,435.99
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,797.27,589.26
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,939.76,686.69
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,914.92,669.3
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,886.74,651.09
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,774.69,571.13
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,646.33,475.55
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,710.64,526.99
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,733.41,547.24
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,651.92,484.36
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,572.01,423.41
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,492.95,365.44
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,426.47,316.26
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,436.07,321.32
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,410.71,295.73
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,344.83,244.92
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,297.63,210.65
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,248.33,173.37
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,205.05,142.95
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,161.93,113.32
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,122.65,97.32
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,91.18,71.48
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,62.45,47.52
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,58.08,44.02
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,53.62,40.26
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,46.36,33.88
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,36.81,25.27
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,23.96,12.87
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,11.95,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,52.27,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,181.48,135.3
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,283.28,227.26
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,365.75,297.61
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,462.48,375.72
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,535.87,431.23
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,611.86,484.67
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,674.52,526.63
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,737.48,567.04
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,788.15,596.56
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,837.46,624.12
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,877.89,647.95
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,910.05,666.09
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,939.52,681.71
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,965.78,695.19
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,983.4,703.21
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,997.39,709.11
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,1003.47,710.22
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,1005.69,709.18
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,1000.98,705.48
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,992.36,699.59
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,971.85,685.79
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,960.41,677.85
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,934.76,661.73
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,905.61,643.56
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,783.78,562.62
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,645.82,465.14
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,718.81,521.23
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,748.02,544.83
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,698.88,510.28
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,647.56,473.84
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,593.27,433.82
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,537.61,391.51
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,478.23,345.29
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,419.24,297.86
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,355.28,245.37
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,294.44,194.41
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,232.83,143.65
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,172.73,97.59
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,113.73,61.91
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,67.34,50.83
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,58.46,43.65
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,55.11,40.98
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,51.09,37.83
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,47.0,34.46
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,40.23,28.52
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,33.34,22.21
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,22.15,10.99
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,68.7,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,204.44,149.68
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,313.13,245.63
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,399.02,316.31
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,491.6,388.7
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,563.38,441.03
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,637.45,492.29
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,699.12,533.83
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,760.92,574.39
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,810.13,604.27
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,852.71,629.21
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,891.58,652.31
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,927.82,673.49
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,819.68,598.75
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,680.79,498.09
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,863.0,625.89
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,996.97,708.89
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,1002.05,708.68
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,1003.3,707.71
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,997.65,704.06
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,988.15,698.21
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,917.02,651.68
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,818.47,582.25
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,563.33,409.2
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,296.9,216.99
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,606.28,447.48
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,825.29,596.64
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,645.95,469.47
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,465.0,338.05
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,577.55,423.47
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,638.95,467.96
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,586.97,429.62
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,530.94,387.88
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,472.7,342.34
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,414.63,295.54
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,354.29,245.92
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,294.88,196.36
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,230.56,144.16
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,173.13,100.63
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,116.58,66.42
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,73.33,55.82
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,70.62,53.81
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,67.85,51.66
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,62.14,47.04
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,56.25,42.08
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,45.55,32.82
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,36.74,24.82
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,22.79,10.8
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,157.89,113.69
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,274.51,215.58
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,358.24,285.4
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,455.42,362.63
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,476.85,378.05
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,499.55,393.29
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,521.88,407.52
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,520.54,404.28
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,439.2,339.61
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,347.96,266.94
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,470.68,358.0
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,597.85,446.59
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,548.36,407.19
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,517.0,381.56
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,497.8,366.08
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,456.33,335.22
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,428.84,314.14
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,401.68,293.26
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,424.51,309.27
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,446.44,324.22
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,449.97,325.59
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,452.92,326.73
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,521.84,375.09
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,570.16,408.34
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,563.23,403.7
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,554.88,398.52
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,491.37,354.83
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,424.92,308.65
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,560.16,409.61
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,635.16,463.19
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,550.72,400.37
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,476.3,345.92
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,453.87,327.98
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,409.4,290.4
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,325.18,229.88
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,276.47,199.35
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,236.27,159.08
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,169.41,98.14
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,113.3,64.38
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,71.28,54.15
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,68.85,52.36
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,66.4,50.46
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,61.02,46.11
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,55.51,41.45
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,44.43,31.83
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,35.23,23.49
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,21.61,9.15
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,39.53,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,167.93,119.75
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,268.61,210.48
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,351.0,279.23
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,446.84,355.07
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,523.0,412.71
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,602.13,469.09
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,509.19,396.36
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,370.14,287.48
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,439.75,339.91
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,531.54,405.63
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,717.38,541.38
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,901.6,664.44
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,922.84,674.91
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,947.2,688.97
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,964.95,699.28
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,979.16,707.47
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,984.67,709.23
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,986.38,708.77
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,982.13,705.68
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,974.08,700.32
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,959.5,689.9
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,941.15,677.17
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,806.54,585.24
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,663.63,481.9
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,756.67,553.1
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,816.15,597.46
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,463.84,348.44
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,119.59,86.39
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,247.32,183.72
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,364.36,269.63
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,468.59,347.55
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,522.89,384.4
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,465.1,338.34
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,407.17,291.3
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,326.62,232.2
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,276.84,199.64
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,236.13,158.94
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,168.07,97.39
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,111.99,63.7
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,70.77,53.77
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,66.25,50.21
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,61.48,46.35
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,56.25,42.1
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,50.9,37.54
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,41.89,29.66
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,32.6,21.23
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,19.39,6.66
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,20.94,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,113.49,78.93
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,187.38,146.55
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,263.25,210.19
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,344.83,275.84
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,413.91,328.25
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,503.59,392.69
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,566.34,436.16
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,630.33,479.11
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,685.02,514.23
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,739.51,548.25
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,646.06,479.37
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,543.99,404.17
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,731.87,536.72
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,891.12,642.12
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,793.61,572.48
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,679.84,492.83
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,817.84,589.53
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,941.71,671.77
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,939.78,669.04
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,934.35,665.43
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,919.15,655.93
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,900.78,644.45
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,878.41,630.08
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,853.09,613.7
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,760.7,548.25
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,668.51,482.52
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,696.19,504.45
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,704.76,511.98
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,657.16,478.17
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,609.69,444.17
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,507.15,370.09
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,419.46,306.49
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,425.12,309.03
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,405.97,289.95
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,350.41,245.68
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,296.65,202.35
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,240.19,157.32
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,187.73,118.13
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,137.03,87.56
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,100.34,77.95
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,92.15,71.49
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,83.56,64.55
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,74.01,56.88
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,64.13,48.63
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,50.18,36.54
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,36.11,23.99
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,18.52,4.81
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,39.93,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,169.22,117.98
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,270.32,211.09
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,353.81,279.85
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,451.12,354.66
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,526.27,407.44
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,604.22,457.37
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,667.42,498.78
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,730.97,539.33
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,781.27,570.14
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,830.2,599.62
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,870.06,622.43
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,901.24,639.63
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,930.14,654.13
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,955.88,666.61
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,746.8,529.77
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,467.24,335.8
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,764.3,543.14
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,994.59,682.3
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,989.09,675.0
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,979.77,668.97
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,956.56,655.84
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,943.08,648.73
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,917.7,634.3
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,888.97,617.88
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,854.42,597.27
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,816.96,574.58
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,775.6,549.63
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,731.79,521.76
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,683.75,489.58
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,633.76,455.05
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,579.47,416.68
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,524.25,376.12
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,465.32,331.35
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,406.72,285.22
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,346.49,236.46
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,287.18,187.68
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,227.11,139.23
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,163.82,91.91
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,106.78,58.68
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,66.47,49.54
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,63.09,47.06
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,59.59,44.38
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,54.26,40.04
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,48.79,35.39
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,40.06,27.78
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,31.11,19.59
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,14.81,1.18
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,52.9,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,186.04,128.68
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,296.96,232.85
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,383.92,305.58
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,477.83,379.71
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,550.26,431.96
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,625.16,482.42
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,687.1,520.87
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,749.25,556.94
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,797.66,580.32
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,839.17,597.57
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,878.89,620.82
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,916.08,642.35
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,941.11,655.1
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,962.75,665.99
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,980.02,676.75
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,993.66,685.5
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,822.3,576.81
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,606.95,430.58
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,819.86,579.24
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,983.62,681.12
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,966.57,667.76
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,945.89,654.57
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,920.59,639.19
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,891.9,621.79
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,856.82,601.67
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,818.83,579.41
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,776.66,553.52
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,732.13,524.2
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,682.43,490.64
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,631.08,454.95
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,576.63,415.66
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,521.32,374.51
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,463.04,330.13
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,403.2,283.36
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,326.93,228.07
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,276.33,194.61
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,234.37,155.06
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,170.04,99.16
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,115.52,67.5
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,78.02,59.03
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,73.69,55.71
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,69.19,52.13
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,60.59,45.21
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,53.38,39.19
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,42.54,29.78
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,31.47,19.73
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,15.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,27.45,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,149.25,100.62
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,243.64,190.53
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,327.61,261.34
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,419.66,335.4
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,493.63,392.34
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,578.98,454.62
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,643.64,498.83
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,708.78,541.9
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,760.15,574.08
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,810.31,604.71
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,851.91,628.04
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,891.29,649.38
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,919.12,663.38
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,943.9,675.39
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,962.03,683.87
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,968.95,685.4
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,975.57,685.54
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,978.46,683.45
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,974.02,677.55
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,965.84,669.48
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,961.29,662.34
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,940.59,645.48
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,886.18,610.28
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,808.9,556.92
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,764.79,528.27
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,720.33,498.82
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,739.92,516.11
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,729.63,513.1
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,680.94,481.16
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,630.34,447.29
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,576.5,409.92
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,521.53,370.28
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,437.66,310.5
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,372.31,264.84
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,338.75,234.6
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,283.49,184.28
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,223.34,136.17
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,165.38,93.34
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,103.29,56.71
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,64.66,48.26
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,61.19,45.6
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,57.59,42.72
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,52.54,38.59
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,47.41,34.19
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,38.6,26.47
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.59,18.05
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,14.05,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,35.8,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,172.11,114.35
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,290.68,227.06
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,381.04,303.2
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,478.88,381.6
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,557.59,440.06
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,639.56,497.74
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,701.36,538.76
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,763.34,578.35
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,809.01,605.72
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,858.02,634.72
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,897.2,655.65
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,933.75,674.33
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,960.65,686.94
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,984.23,697.34
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,988.19,697.51
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,1000.77,703.39
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,1005.92,703.9
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,1007.2,702.28
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,1000.54,698.68
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,990.02,692.85
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,974.55,682.63
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,955.29,670.14
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,928.69,653.97
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,898.67,635.64
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,863.6,613.14
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,825.5,588.56
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,782.61,561.51
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,737.22,531.91
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,687.32,497.54
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,635.55,460.81
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,580.43,420.38
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,524.22,377.84
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,465.4,332.02
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,406.33,284.55
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,342.22,232.72
