Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,281.42,182.55
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,220.21,132.84
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,161.19,88.92
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,103.04,55.78
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,58.87,43.15
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,55.81,40.89
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,52.68,38.46
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,48.15,34.84
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,43.58,30.97
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,35.41,23.76
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,27.1,15.86
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,13.48,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,44.22,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,185.25,121.07
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,306.45,239.65
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,397.09,315.9
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,495.22,393.6
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,573.93,450.73
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,655.85,506.93
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,717.68,546.79
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,775.12,581.98
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,826.18,610.31
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,875.61,636.43
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,914.18,657.96
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,950.03,677.62
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,965.49,684.42
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,989.07,696.57
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,1004.46,705.05
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,1016.1,711.44
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,1020.24,712.65
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,1020.43,711.63
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,1014.08,706.97
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,1003.77,700.11
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,986.58,688.38
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,965.6,674.46
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,939.09,658.04
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,909.08,639.48
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,873.06,615.84
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,834.0,590.28
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,790.54,562.98
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,744.55,533.2
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,694.11,498.78
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,641.81,462.06
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,585.89,422.08
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,528.8,379.85
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,467.14,332.39
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,407.4,285.01
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,345.7,234.98
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,285.08,185.19
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,224.68,136.72
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,161.4,89.99
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,103.41,57.05
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,65.67,48.73
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,62.54,46.45
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,59.36,44.01
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,53.57,39.34
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,47.65,34.33
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,37.97,25.82
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,26.37,15.05
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,15.89,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,119.68,74.43
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,226.25,175.1
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,310.32,245.25
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,402.14,318.3
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,482.56,379.09
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,567.65,440.42
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,482.69,373.66
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,384.6,296.72
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,419.16,320.95
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,452.41,342.9
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,503.21,378.07
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,575.99,427.27
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,600.32,441.38
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,623.01,454.64
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,819.65,591.62
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,997.34,703.63
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,1007.96,706.29
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,1014.6,708.57
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,874.77,619.38
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,716.01,510.8
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,866.36,616.84
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,963.82,678.5
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,937.43,661.84
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,907.62,644.11
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,810.82,579.52
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,701.02,501.94
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,739.61,532.69
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,745.93,540.05
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,695.74,504.83
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,643.65,467.68
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,587.92,427.69
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,531.34,385.55
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,471.09,338.48
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,410.53,289.65
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,348.18,238.27
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,286.74,187.06
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,224.83,136.73
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,164.98,92.22
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,100.61,54.67
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,62.67,46.52
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,59.01,43.76
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,55.24,40.79
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,50.01,36.54
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,44.71,31.99
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,35.7,24.06
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,26.5,15.0
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,13.66,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,39.64,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,170.76,105.7
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,285.28,223.71
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,376.51,300.73
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,474.19,378.4
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,548.59,432.74
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,625.33,485.07
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,689.19,527.15
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,753.24,567.89
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,803.41,597.95
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,851.97,626.3
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,892.54,651.45
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,930.65,674.93
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,952.19,686.91
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,977.29,701.35
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,993.63,709.11
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,1006.28,714.74
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,1010.57,715.29
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,1010.98,713.66
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,1004.88,709.61
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,994.91,703.33
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,975.18,690.11
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,951.94,674.81
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,924.96,658.09
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,894.72,639.28
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,858.21,616.65
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,819.13,592.14
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,688.68,499.87
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,564.56,410.19
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,491.46,358.93
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,431.75,316.1
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,494.91,363.2
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,517.91,377.57
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,458.6,331.19
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,401.85,286.07
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,293.43,208.9
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,225.38,165.46
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,208.33,150.18
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,185.55,130.83
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,140.45,102.12
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,115.0,89.89
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,94.32,73.29
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,78.76,60.62
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,68.57,52.15
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,58.05,43.09
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,43.35,30.23
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,27.72,15.42
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,15.36,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,124.19,72.18
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,240.79,187.56
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,329.1,263.09
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,426.31,342.52
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,519.72,415.73
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,613.45,485.18
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,550.61,434.6
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,462.44,363.2
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,657.68,511.23
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,850.98,644.62
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,889.54,667.94
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,925.5,690.41
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,954.53,706.73
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,968.24,712.87
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,983.71,721.53
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,995.53,727.9
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,1000.93,729.08
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,1002.47,727.94
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,996.09,722.98
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,985.82,715.7
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,965.32,700.47
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,941.31,683.16
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,914.97,666.06
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,885.31,646.75
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,850.36,622.6
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,812.55,596.52
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,705.12,518.83
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,588.99,432.84
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,626.33,463.1
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,627.84,465.65
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,522.67,386.29
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,432.22,318.58
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,342.46,252.73
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,268.87,199.06
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,293.03,209.51
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,277.79,184.04
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,215.7,135.36
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,166.98,101.43
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,108.29,64.71
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,65.16,49.05
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,61.28,45.98
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,57.29,42.7
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,51.42,37.77
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,45.44,32.53
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,33.53,22.06
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,23.28,11.57
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,122.39,67.68
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,237.99,185.13
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,325.99,261.2
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,422.96,341.45
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,505.8,406.86
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,588.27,468.58
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,438.25,349.7
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,260.4,204.77
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,558.86,440.25
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,829.01,633.97
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,869.48,657.01
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,907.61,679.62
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,682.9,517.18
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,389.1,293.81
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,720.86,544.2
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,990.72,727.46
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,996.72,728.25
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,998.89,728.68
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,748.06,555.32
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,442.87,329.14
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,428.44,318.63
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,414.24,307.34
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,548.41,406.83
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,670.63,494.13
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,622.8,458.23
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,565.79,416.75
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,669.08,495.65
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,724.7,538.22
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,674.25,501.07
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,622.38,462.61
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,567.18,421.59
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,511.27,378.68
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,449.8,329.77
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,393.28,283.72
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,334.5,235.48
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,277.52,188.18
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,221.21,142.48
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,168.44,103.33
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,116.49,73.45
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,83.8,65.1
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,78.06,60.5
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,72.16,55.6
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,62.77,47.68
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,53.13,39.24
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,39.47,27.1
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,24.78,12.12
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,13.66,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,16.43,3.57
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,37.28,24.15
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,71.47,53.27
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,116.09,90.8
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,153.62,121.87
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,191.87,152.79
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,251.45,200.75
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,330.78,262.7
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,379.14,298.62
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,427.83,334.09
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,484.74,375.87
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,542.04,417.02
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,561.42,428.29
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,579.3,438.62
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,671.85,504.41
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,741.59,552.76
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,883.22,652.99
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,986.64,719.96
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,908.83,666.12
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,814.11,597.56
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,661.23,488.66
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,496.56,368.35
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,528.43,391.92
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,541.16,400.91
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,614.4,454.91
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,664.63,491.51
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,537.57,399.08
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,406.29,302.73
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,430.29,321.36
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,440.97,329.18
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,288.96,217.55
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,144.84,108.46
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,95.82,70.65
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,46.51,31.74
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,60.25,42.97
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,74.01,54.24
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,50.17,35.19
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,26.45,16.02
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,23.12,13.41
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,19.8,11.47
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,16.48,8.64
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,13.17,5.78
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,10.27,3.27
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,7.39,0.71
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.51,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,5.74,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,11.51,3.68
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,19.77,10.84
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,28.06,18.0
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,37.61,26.13
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,47.19,34.17
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,69.13,52.42
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,92.49,71.61
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,85.6,65.65
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,79.52,60.4
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,71.91,53.94
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,64.83,47.96
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,56.93,41.34
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,49.04,34.76
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,89.79,67.94
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,132.6,102.33
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,152.07,117.59
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,171.46,132.66
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,188.83,146.28
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,206.01,159.69
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,193.82,149.65
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,181.88,139.91
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,188.71,145.26
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,195.35,150.44
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,248.51,191.62
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,311.5,239.55
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,213.83,164.17
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,130.45,98.83
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,100.9,75.55
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,71.73,52.32
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,142.22,108.75
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,210.17,162.28
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,179.08,138.0
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,149.13,114.65
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,135.14,103.85
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,121.56,93.32
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,73.14,54.41
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,22.31,12.83
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,19.81,10.86
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,17.31,9.49
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,14.41,6.98
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,11.52,4.45
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,8.63,1.91
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.74,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.69,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.64,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,14.87,1.63
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,33.61,21.71
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,62.97,47.27
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,91.67,72.21
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,135.49,109.32
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,169.76,137.79
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,143.49,114.89
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,130.92,103.24
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,175.57,139.61
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,239.64,190.6
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,256.99,203.06
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,274.19,215.35
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,376.72,295.26
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,501.7,388.48
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,518.89,399.52
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,535.31,410.49
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,594.77,452.79
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,673.3,506.85
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,710.02,532.36
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,744.02,555.95
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,674.97,504.74
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,590.55,443.11
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,528.17,397.68
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,453.99,343.05
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,508.57,384.25
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,543.72,410.29
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,463.46,350.8
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,380.73,289.22
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,367.56,279.95
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,353.93,269.93
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,390.42,298.39
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,413.52,315.3
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,373.72,284.15
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,334.57,253.22
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,299.76,224.24
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,262.05,192.28
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,206.66,152.11
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,166.95,125.92
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,139.56,106.26
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,117.57,95.4
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,86.06,68.81
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,57.68,44.5
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,51.02,38.71
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,42.1,30.68
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,30.49,20.02
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,18.68,4.96
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,150.21,60.56
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,301.08,237.92
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,394.73,320.65
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,496.49,403.97
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,574.77,464.23
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,656.14,523.71
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,719.59,566.74
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,778.53,604.73
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,830.14,634.94
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,880.13,662.87
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,918.72,683.53
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,954.56,701.95
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,969.93,707.54
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,993.47,718.59
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,1008.2,723.92
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,1019.18,727.07
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,1023.22,726.06
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,1023.3,722.83
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,1015.8,717.45
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,1004.35,709.88
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,988.16,698.98
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,968.04,685.78
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,940.2,668.46
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,908.86,649.01
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,872.37,626.86
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,832.77,602.5
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,787.85,573.86
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,740.39,542.83
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,689.48,506.11
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,636.55,467.11
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,579.9,425.26
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,522.07,381.11
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,461.81,333.64
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,401.07,284.17
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,338.4,232.37
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,276.44,180.42
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,209.08,125.33
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,147.77,79.68
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,87.7,47.03
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,54.87,41.05
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,51.03,37.93
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,47.12,34.62
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,38.68,27.45
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,34.03,23.27
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,25.35,15.28
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,16.55,1.88
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,162.53,56.07
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,330.43,263.68
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,426.3,350.8
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,530.42,437.57
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,608.2,499.23
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,684.16,556.54
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,747.82,602.07
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,811.2,645.82
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,862.87,678.82
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,912.79,709.87
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,940.23,724.78
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,975.39,745.21
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,1002.19,759.94
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,1025.53,772.34
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,1040.67,779.26
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,1051.86,783.71
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,1055.28,783.15
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,1054.57,780.1
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,1046.68,774.05
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,1034.66,765.48
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,1015.28,750.99
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,992.01,734.1
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,963.8,715.19
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,931.94,693.86
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,894.39,668.65
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,853.63,641.09
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,808.31,610.15
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,760.31,576.66
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,707.91,537.77
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,653.43,496.34
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,595.15,450.83
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,535.63,403.02
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,473.17,351.55
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,410.63,298.55
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,346.42,243.62
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,278.93,185.64
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,214.2,131.06
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,151.49,83.43
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,90.14,49.71
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,57.48,43.85
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,53.67,40.79
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,49.8,37.55
