Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,40.37,29.38
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,34.96,24.44
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,25.85,15.91
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,16.62,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,164.9,44.5
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,337.0,268.61
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,433.49,356.09
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,538.18,442.12
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,616.64,503.22
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,692.86,559.49
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,756.21,601.99
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,819.19,641.96
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,869.85,670.05
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,918.61,695.34
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,957.12,716.83
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,981.4,728.83
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,1006.83,741.69
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,1028.7,752.21
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,1043.66,759.04
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,1054.68,763.55
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,1056.98,761.31
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,1055.18,756.79
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,1046.67,749.8
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,1034.08,740.52
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,1015.29,726.2
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,992.55,709.68
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,963.79,691.81
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,931.4,671.71
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,893.35,647.47
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,852.13,621.03
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,806.4,591.92
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,758.04,560.36
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,704.87,524.0
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,649.69,484.81
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,591.25,441.36
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,531.64,395.37
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,469.39,344.98
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,406.85,292.76
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,342.5,238.8
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,278.96,184.71
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,210.47,127.84
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,148.18,80.98
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,87.04,47.72
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,55.19,42.08
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,51.3,38.85
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,47.35,35.43
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,38.45,27.72
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,33.37,23.05
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,24.64,14.74
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,15.81,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,8.11,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,4.92,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,9.86,2.33
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,17.29,8.9
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,24.74,15.41
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,32.62,22.16
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,40.52,28.78
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,150.81,121.59
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,267.83,214.72
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,392.68,310.18
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,524.37,404.94
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,369.98,287.12
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,194.96,149.97
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,234.71,181.2
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,296.18,227.34
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,412.61,314.6
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,550.39,412.4
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,584.9,434.29
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,617.99,455.78
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,679.48,497.1
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,717.28,521.83
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,758.29,550.41
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,811.03,585.7
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,688.97,500.61
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,574.45,420.15
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,560.74,411.01
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,545.99,400.18
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,567.3,415.96
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,571.46,419.39
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,621.98,457.92
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,629.08,464.24
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,527.4,389.72
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,435.49,322.74
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,353.14,262.87
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,283.58,212.3
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,212.52,160.03
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,152.85,116.2
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,157.13,118.6
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,156.92,117.49
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,131.51,99.47
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,111.34,89.47
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,95.0,75.86
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,78.29,61.65
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,61.49,47.26
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,44.38,32.23
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,28.24,17.44
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,11.55,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.97,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,125.22,6.19
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,257.39,200.33
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,350.99,282.77
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,458.0,368.81
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,539.38,429.52
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,623.67,488.5
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,691.4,533.9
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,759.48,577.89
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,812.75,610.39
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,864.55,641.24
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,906.64,666.39
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,946.27,689.77
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,966.67,700.75
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,991.21,714.64
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,1008.99,724.84
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,1023.02,732.9
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,1027.05,733.48
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,1027.13,731.89
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,1020.64,727.84
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,1010.21,721.54
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,992.23,709.24
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,982.64,702.41
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,954.16,684.37
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,922.14,664.28
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,884.55,639.84
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,843.87,613.3
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,797.92,583.8
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,749.46,551.58
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,697.4,515.16
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,643.47,476.27
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,585.53,432.97
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,526.59,387.48
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,464.29,338.19
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,400.77,286.44
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,336.83,233.45
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,274.16,180.79
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,211.15,129.06
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,150.76,84.41
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,87.28,49.22
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,58.28,44.17
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,53.9,40.65
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,49.44,36.88
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,43.08,31.36
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,36.64,25.49
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,25.5,14.89
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,14.07,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,117.63,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,242.29,186.1
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,335.23,268.35
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,441.44,354.66
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,523.24,417.86
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,608.1,479.91
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,674.96,526.84
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,742.19,572.53
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,799.45,609.94
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,855.72,645.82
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,896.07,669.6
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,927.29,687.16
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,956.47,703.36
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,982.37,717.37
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,999.04,726.91
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,1011.99,734.29
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,1017.77,736.38
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,1019.62,736.17
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,1012.58,731.39
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,1001.62,724.33
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,982.3,710.64
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,959.37,694.79
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,931.56,677.22
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,900.38,657.44
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,864.07,632.92
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,824.76,606.35
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,779.73,576.5
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,732.44,543.22
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,681.53,506.87
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,628.93,468.28
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,571.7,425.05
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,513.83,380.02
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,453.65,332.02
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,393.9,282.91
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,329.25,229.52
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,268.91,178.92
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,208.21,129.4
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,150.67,87.1
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,94.64,56.85
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,67.36,51.67
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,62.28,47.58
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,57.09,43.2
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,49.06,36.26
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,38.47,26.84
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,25.58,14.53
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,13.66,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,82.19,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,172.76,130.89
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,277.43,222.53
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,377.7,306.47
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,276.82,224.84
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,145.34,114.64
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,436.93,354.66
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,706.8,559.67
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,506.53,403.43
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,280.03,220.1
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,398.11,313.28
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,497.84,389.24
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,417.96,324.72
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,314.69,242.57
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,499.37,385.39
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,683.58,520.38
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,487.07,372.4
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,275.31,209.19
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,662.27,506.53
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,955.92,711.26
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,947.94,701.9
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,935.19,691.74
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,907.55,672.84
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,876.66,651.88
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,840.99,627.69
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,802.52,601.52
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,758.59,570.99
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,712.48,537.26
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,662.08,498.89
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,610.01,458.61
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,554.83,416.02
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,499.0,371.77
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,439.98,323.95
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,381.38,275.21
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,321.69,224.82
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,259.59,172.46
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,200.28,123.73
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,143.88,82.13
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,89.38,53.05
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,63.56,48.26
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,58.75,44.29
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,53.84,40.07
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,46.12,33.43
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,36.17,24.6
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,24.01,12.78
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,12.8,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,102.85,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,213.26,160.55
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,306.74,244.79
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,410.62,331.07
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,500.56,402.77
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,592.12,471.89
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,660.12,520.08
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,728.68,566.93
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,595.56,464.0
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,415.61,322.53
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,430.93,332.39
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,444.88,340.27
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,724.81,547.62
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,971.78,710.42
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,987.81,716.59
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,1000.16,722.62
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,1004.96,722.52
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,1005.89,720.18
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,998.89,714.47
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,988.02,706.54
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,962.25,688.42
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,944.91,675.95
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,917.05,658.11
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,885.86,638.23
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,850.17,614.13
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,811.52,588.1
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,766.99,559.24
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,720.15,527.42
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,669.34,491.62
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,616.82,453.56
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,560.92,411.88
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,504.24,368.23
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,444.14,320.66
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,384.12,271.65
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,322.35,220.71
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,261.89,170.3
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,200.66,120.67
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,142.16,78.14
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,81.27,45.32
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,55.31,40.97
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,50.86,37.39
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,46.32,33.57
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,39.88,28.0
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,33.37,22.09
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,22.16,10.85
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,11.1,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,107.09,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,224.51,167.37
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,320.08,253.95
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,430.23,344.46
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,526.23,419.72
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,626.65,494.48
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,692.68,540.24
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,759.17,584.68
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,809.56,616.7
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,864.94,651.45
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,905.11,674.78
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,942.65,696.1
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,972.86,712.36
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,987.92,718.76
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,1002.56,726.57
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,1013.47,732.12
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,867.85,633.98
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,685.85,502.39
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,872.25,637.12
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,1001.82,720.39
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,760.36,556.54
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,464.41,341.1
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,519.89,382.57
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,554.21,407.24
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,720.77,529.87
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,824.03,601.28
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,674.89,495.1
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,512.18,376.1
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,594.2,438.86
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,624.25,461.14
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,567.1,417.54
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,508.93,372.3
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,447.32,323.18
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,384.84,272.14
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,322.34,220.42
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,261.18,169.27
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,199.51,119.21
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,140.72,76.6
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,83.86,47.42
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,53.35,39.33
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,49.51,36.25
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,45.66,33.0
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,39.18,27.38
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,32.63,21.41
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,21.37,9.7
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,10.24,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,90.19,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,246.04,181.24
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,345.76,271.06
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,454.95,358.85
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,546.82,428.95
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,643.3,499.15
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,701.42,539.8
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,765.19,583.35
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,404.62,319.35
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,13.22,5.07
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,10.4
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,53.15,36.97
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,87.14,63.64
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,91.97,67.27
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,96.79,70.92
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,245.45,186.6
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,391.52,296.0
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,356.31,268.84
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,322.41,243.07
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,349.92,263.92
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,376.32,283.73
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,442.71,334.24
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,519.52,391.34
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,583.12,439.67
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,624.28,471.34
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,678.39,515.55
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,703.0,537.36
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,448.44,345.24
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,208.48,157.95
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,284.78,218.0
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,349.1,267.02
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,232.57,177.53
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,130.84,99.04
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,155.51,118.67
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,174.0,133.05
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,155.66,118.77
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,137.11,104.48
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,115.22,88.26
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,97.5,78.45
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,82.14,65.36
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,67.9,52.97
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,50.86,38.1
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,33.67,22.79
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,19.53,8.0
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.12,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,90.95,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,247.62,189.27
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,347.6,286.41
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,457.01,380.54
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,539.95,447.49
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,626.24,513.53
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,692.77,561.92
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,759.71,608.65
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,812.26,643.42
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,863.48,676.34
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,898.25,696.56
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,936.44,718.88
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,964.78,732.98
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,989.82,744.74
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,1005.83,751.83
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,1018.07,756.58
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,1022.54,756.77
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,1010.58,746.4
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,1003.48,738.75
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,992.52,728.73
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,975.18,715.18
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,954.11,699.42
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,926.26,681.12
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,895.03,660.65
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,858.68,635.47
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,819.29,608.26
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,685.39,512.08
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,544.8,407.74
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,516.41,387.29
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,486.49,364.71
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,514.46,386.34
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,509.14,380.2
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,447.87,330.23
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,387.1,279.47
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,324.1,226.04
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,262.63,173.59
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,201.05,122.79
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,141.77,79.11
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,79.91,45.72
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,54.99,41.45
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,50.13,37.42
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,45.14,33.12
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,38.19,26.97
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,31.15,20.42
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,19.81,7.19
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,127.66,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,327.59,248.16
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,430.14,351.88
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,536.3,440.91
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,617.98,505.25
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,702.19,567.73
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,724.02,581.05
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,747.2,594.84
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,724.91,575.12
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,684.28,541.51
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,699.85,548.99
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,711.68,553.26
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,891.29,679.71
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,1040.99,775.3
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,1054.92,781.28
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,1064.85,786.2
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,1067.61,785.14
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,1066.17,781.64
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,1056.86,774.8
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,1043.39,765.52
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,1022.74,750.78
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,998.19,733.67
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,968.1,714.42
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,934.41,692.76
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,895.58,666.26
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,853.59,637.54
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,807.0,606.73
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,757.77,573.13
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,703.53,533.45
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,647.49,491.32
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,588.18,446.19
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,527.78,398.55
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,436.46,326.76
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,359.39,266.22
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,322.7,230.43
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,268.78,178.45
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,199.26,120.05
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,136.89,73.33
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,76.02,42.45
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,56.45,43.62
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,47.86,36.27
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,43.88,32.74
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,37.21,26.65
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,30.5,20.17
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,14.97,3.22
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
