Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,53.79,40.07
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,46.58,33.71
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,34.25,22.77
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,24.0,11.66
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,13.23,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,23.63,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,67.63,26.07
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,180.32,140.35
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,277.2,225.04
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,138.37,112.57
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,5.35,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,6.59,0.0
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,13.62,5.58
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,20.67,11.34
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,113.69,87.21
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,218.74,170.7
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,324.27,254.34
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,410.34,321.32
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,514.26,401.14
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,594.35,461.47
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,701.84,543.88
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,803.65,620.14
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,758.27,583.16
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,698.03,536.26
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,809.13,622.8
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,877.3,673.26
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,842.52,646.94
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,804.52,618.78
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,535.68,415.6
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,270.52,206.56
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,402.87,311.26
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,495.13,381.61
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,511.5,393.82
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,493.07,377.13
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,432.89,326.08
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,373.15,274.29
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,311.68,220.92
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,251.92,168.97
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,187.53,115.03
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,128.73,71.39
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,72.38,42.83
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,51.49,38.83
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,45.23,33.4
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,38.8,27.61
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,30.26,19.81
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,21.61,9.58
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,110.26,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,267.42,104.46
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,397.3,319.85
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,526.53,433.17
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,615.49,506.41
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,707.41,577.61
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,774.44,626.9
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,841.28,673.89
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,884.5,701.05
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,935.41,732.94
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,973.32,754.94
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,1008.29,774.51
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,1034.18,787.57
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,1056.46,798.14
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,1069.33,803.96
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,1078.14,807.26
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,1079.01,804.45
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,1075.68,799.17
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,1066.23,789.63
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,1052.55,777.61
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,1031.36,761.45
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,1006.19,742.93
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,974.69,721.85
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,939.57,698.45
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,899.19,671.94
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,855.63,643.13
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,807.22,610.44
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,756.24,575.03
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,700.82,532.9
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,643.55,488.48
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,582.89,441.3
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,521.19,391.81
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,456.4,338.41
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,391.67,283.42
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,325.37,226.54
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,260.3,170.34
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,195.09,116.09
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,128.38,67.1
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,67.34,37.31
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,45.33,33.99
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,40.92,30.12
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,36.53,26.05
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,28.74,18.79
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,20.94,8.52
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,108.21,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,261.27,78.13
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,392.94,313.06
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,522.47,425.55
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,609.73,496.74
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,699.88,566.09
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,768.08,614.94
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,836.2,661.5
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,887.52,694.38
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,926.48,717.79
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,964.49,740.59
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,999.65,761.09
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,1025.11,773.43
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,1046.94,783.37
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,1060.13,788.13
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,1069.31,790.47
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,1069.85,787.95
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,1066.22,783.04
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,1056.84,774.65
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,1043.29,763.85
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,1021.38,747.86
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,995.6,729.59
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,964.97,709.7
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,930.75,687.46
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,890.74,661.33
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,847.69,633.02
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,799.68,601.1
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,749.2,566.16
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,694.08,524.97
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,637.28,481.49
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,577.25,435.12
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,516.34,386.55
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,452.35,334.21
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,388.71,280.54
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,321.37,223.38
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,257.19,168.33
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,192.53,114.97
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,131.17,70.47
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,71.72,41.36
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,50.09,37.78
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,44.6,33.06
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,35.86,25.3
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,27.97,17.96
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,20.05,6.89
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,35.5,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,99.4,14.89
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,214.16,169.32
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,306.31,252.97
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,373.19,310.88
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,442.82,368.52
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,505.57,418.42
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,570.12,467.78
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,597.59,485.9
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,622.05,501.42
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,674.21,539.09
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,725.49,575.23
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,732.43,576.32
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,736.02,575.31
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,686.54,535.82
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,656.19,510.08
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,565.57,439.93
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,496.83,385.09
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,574.75,445.37
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,669.19,515.37
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,715.98,550.02
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,775.71,593.03
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,641.6,492.36
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,517.06,397.31
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,567.97,436.27
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,596.74,457.72
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,579.43,445.04
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,559.12,430.07
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,519.46,400.01
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,479.79,369.56
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,485.46,373.13
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,469.13,357.71
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,386.69,292.3
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,322.15,241.5
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,274.58,202.13
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,228.65,163.96
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,181.78,125.59
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,136.43,91.36
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,93.01,65.49
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,71.23,56.15
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,58.82,45.37
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,45.94,33.89
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,32.81,21.87
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,19.63,5.37
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,10.67,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,42.34,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,125.99,2.2
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,255.35,198.02
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,377.05,304.37
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,470.72,380.75
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,568.13,455.85
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,513.55,414.06
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,434.85,351.13
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,489.01,392.06
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,543.44,431.36
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,741.27,576.6
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,909.8,689.49
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,615.37,476.31
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,227.11,174.42
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,242.84,186.82
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,258.48,197.98
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,364.25,278.12
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,447.69,339.04
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,491.49,370.07
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,512.91,385.18
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,471.63,353.47
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,413.81,310.21
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,532.69,399.36
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,640.54,476.81
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,726.86,539.5
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,782.15,578.72
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,651.16,484.14
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,526.98,393.03
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,491.4,367.92
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,455.72,341.73
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,344.78,259.33
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,251.2,189.23
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,329.53,245.41
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,356.8,256.7
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,297.2,207.02
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,240.01,159.38
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,182.9,113.52
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,129.85,75.63
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,79.35,50.01
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,60.62,46.02
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,53.09,39.54
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,42.8,30.47
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,31.17,19.95
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,19.38,3.55
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,10.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.75,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,16.08,7.1
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,26.43,16.33
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,38.76,26.95
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,52.19,38.35
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,66.57,50.33
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,80.84,62.0
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,253.58,205.76
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,405.8,326.12
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,457.51,364.07
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,530.88,417.42
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,501.39,392.36
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,491.41,382.15
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,524.88,406.61
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,557.39,429.91
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,627.35,479.8
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,673.55,511.96
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,679.43,515.44
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,683.41,517.92
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,689.36,521.34
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,692.82,523.0
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,689.15,520.74
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,696.93,526.24
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,645.51,488.37
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,608.82,460.79
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,580.34,440.19
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,550.55,418.29
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,540.35,410.87
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,514.94,391.69
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,472.74,359.0
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,428.87,324.19
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,345.11,259.79
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,281.71,211.61
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,163.32,121.85
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,63.06,45.87
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,55.53,39.96
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,48.02,33.93
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,40.52,27.96
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,33.04,23.07
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,25.57,16.54
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,18.12,9.92
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,11.51,3.92
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.56,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,8.11,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,120.53,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,251.27,193.15
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,373.73,302.08
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,467.22,379.19
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,565.36,455.83
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,637.16,510.34
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,709.98,563.66
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,764.93,601.17
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,818.87,636.97
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,859.67,661.74
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,892.1,680.2
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,752.11,577.16
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,584.19,447.69
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,550.16,421.83
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,536.69,409.87
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,779.32,588.19
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,976.92,717.74
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,969.93,710.09
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,959.19,702.1
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,945.45,690.97
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,917.77,670.93
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,889.96,652.36
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,858.97,631.73
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,822.37,606.53
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,783.07,579.52
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,738.9,550.22
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,697.27,520.44
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,518.77,389.55
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,355.47,267.01
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,339.15,255.38
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,320.74,241.16
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,269.47,202.41
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,221.31,166.13
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,252.4,181.4
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,238.36,156.63
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,179.62,109.13
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,124.65,69.81
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,72.34,43.61
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,53.1,39.64
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,46.48,33.91
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,39.76,27.84
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,29.16,18.07
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,17.15,0.0
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,9.39,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,83.69,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,222.81,168.51
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,337.41,271.82
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,428.84,348.23
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,532.38,429.2
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,606.57,483.74
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,681.84,536.24
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,741.74,574.44
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,800.88,610.4
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,843.86,633.99
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,884.68,655.12
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,914.61,667.6
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,941.58,677.71
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,952.03,683.36
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,965.94,691.55
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,970.68,693.56
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,971.69,693.46
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,965.3,690.21
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,955.18,684.77
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,945.19,678.78
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,920.76,663.51
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,738.45,541.73
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,529.0,391.4
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,688.14,510.69
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,786.91,580.57
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,742.5,550.17
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,700.56,520.5
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,648.83,483.51
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,595.62,444.38
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,538.56,400.99
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,481.05,355.9
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,420.62,307.4
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,361.31,258.37
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,300.51,207.71
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,238.67,156.06
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,179.07,107.94
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,123.32,68.07
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,70.37,41.68
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,50.95,37.81
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,44.22,31.97
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,37.36,25.78
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,27.08,16.25
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,16.59,0.0
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,120.75,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,293.83,221.51
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,425.42,340.61
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,519.16,416.65
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,617.56,491.83
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,688.4,542.54
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,760.04,591.41
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,809.58,623.27
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,864.49,657.95
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,905.54,683.09
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,943.96,706.19
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,973.06,723.44
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,998.83,738.51
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,1002.25,737.99
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,1013.65,743.06
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,1017.31,743.18
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,1017.09,741.04
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,850.3,629.88
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,641.51,479.28
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,675.22,504.48
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,704.96,524.92
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,828.07,614.04
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,894.16,657.53
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,855.46,631.4
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,813.83,604.06
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,629.62,472.78
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,442.98,333.55
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,421.84,318.27
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,399.44,301.03
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,471.4,354.95
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,494.35,368.3
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,432.48,317.44
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,369.65,264.86
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,306.45,211.03
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,245.04,158.6
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,182.87,108.04
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,124.28,66.09
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,68.2,38.78
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,43.68,31.78
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,38.56,27.3
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,33.46,22.59
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,24.69,14.25
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,15.83,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,8.11,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,110.23,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,286.65,214.06
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,421.95,339.11
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,520.18,420.28
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,623.56,501.04
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,693.5,552.93
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,758.4,598.81
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,814.43,635.61
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,869.1,670.18
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,908.23,694.03
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,944.69,715.75
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,971.07,728.97
2016,10,29,10,0,866.0,83.0,3.2,26.0,579.0,982.63,732.27
2016,10,29,10,15,877.0,84.5,3.2,26.5,611.5,996.22,738.2
2016,10,29,10,30,888.0,86.0,3.2,27.0,644.0,1006.13,741.79
2016,10,29,10,45,894.5,87.5,3.25,27.5,669.0,1007.73,740.49
2016,10,29,11,0,901.0,89.0,3.3,28.0,694.0,1005.47,736.92
2016,10,29,11,15,905.5,90.0,3.3,28.0,711.0,996.75,730.43
2016,10,29,11,30,910.0,91.0,3.3,28.0,728.0,984.18,721.64
2016,10,29,11,45,912.0,91.5,3.35,28.5,736.5,964.87,707.54
2016,10,29,12,0,914.0,92.0,3.4,29.0,745.0,941.89,691.2
2016,10,29,12,15,913.5,92.0,3.4,29.0,745.0,912.58,671.81
2016,10,29,12,30,913.0,92.0,3.4,29.0,745.0,879.96,650.27
2016,10,29,12,45,591.5,211.5,3.45,29.0,632.5,717.37,536.78
2016,10,29,13,0,270.0,331.0,3.5,29.0,520.0,538.92,404.45
2016,10,29,13,15,583.5,210.0,3.5,29.0,607.0,644.58,486.51
2016,10,29,13,30,897.0,89.0,3.5,29.0,694.0,706.69,533.55
2016,10,29,13,45,889.5,87.5,3.55,29.5,669.0,654.58,493.45
2016,10,29,14,0,882.0,86.0,3.6,30.0,644.0,600.92,451.99
2016,10,29,14,15,870.5,84.5,3.6,29.5,612.0,543.86,408.49
2016,10,29,14,30,859.0,83.0,3.6,29.0,580.0,486.17,362.99
2016,10,29,14,45,831.0,85.0,3.6,29.0,539.0,424.14,312.2
2016,10,29,15,0,803.0,87.0,3.6,29.0,498.0,363.55,261.33
