Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,173.34,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,410.8,295.58
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,523.75,437.37
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,639.32,539.56
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,716.46,605.49
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,786.12,662.17
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,842.52,704.68
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,897.92,744.65
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,938.94,772.34
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,977.43,797.45
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,1005.02,812.53
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,1029.19,824.92
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,1043.42,830.67
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,1053.78,833.75
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,1056.38,832.0
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,1054.87,827.62
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,1046.02,819.38
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,1033.07,808.78
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,1012.52,792.08
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,988.1,772.92
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,958.29,751.56
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,924.9,727.75
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,885.66,698.46
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,843.34,667.0
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,796.15,632.91
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,746.45,595.91
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,692.08,553.18
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,635.97,508.02
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,576.04,458.52
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,515.29,406.92
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,451.35,351.46
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,388.19,295.16
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,323.03,236.64
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,259.63,179.26
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,193.31,121.3
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,132.55,73.22
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,73.57,38.37
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,38.37,28.74
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,32.36,23.07
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,26.41,16.74
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,12.87,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,161.13,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,382.86,262.66
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,498.78,408.82
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,615.91,508.6
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,694.02,572.41
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,773.26,633.5
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,829.55,673.38
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,874.81,703.56
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,916.08,732.22
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,954.97,758.55
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,982.17,775.34
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,1006.07,789.65
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,1021.34,796.38
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,1032.83,800.63
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,1035.51,799.53
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,1034.2,795.99
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,1025.19,787.47
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,1012.21,776.54
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,993.14,761.7
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,970.22,744.46
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,940.65,724.2
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,907.61,701.59
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,869.4,674.46
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,828.21,645.15
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,781.49,612.6
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,732.36,577.07
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,679.06,536.33
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,624.18,493.2
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,565.62,445.76
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,506.28,396.2
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,443.54,342.48
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,381.35,287.67
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,317.41,230.78
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,253.44,173.54
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,190.01,118.49
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,130.44,71.62
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,73.22,37.85
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,38.27,28.4
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,31.83,22.37
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,25.41,15.66
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,12.4,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,137.38,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,330.31,216.09
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,447.2,368.09
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,564.52,470.55
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,643.66,536.26
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,723.96,598.91
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,781.15,639.48
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,837.22,677.05
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,879.14,706.5
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,918.67,733.46
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,935.41,742.01
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,959.48,756.54
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,974.46,764.81
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,985.9,770.71
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,988.77,770.69
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,987.87,768.24
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,980.14,760.39
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,968.63,750.14
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,950.64,735.56
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,929.02,718.65
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,900.51,698.43
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,868.76,675.96
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,831.66,648.36
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,791.83,618.84
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,746.95,586.75
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,699.93,551.59
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,647.87,510.9
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,594.62,468.33
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,537.86,421.87
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,480.69,373.86
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,420.5,322.31
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,360.71,269.97
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,299.63,216.22
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,240.82,164.21
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,181.61,113.73
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,127.02,71.5
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,71.47,37.85
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,38.71,28.14
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,32.18,22.08
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,25.66,15.31
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,12.63,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,9.82,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,22.28,7.8
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,78.08,58.68
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,139.72,112.34
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,179.84,147.45
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,220.21,182.1
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,255.23,211.0
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,290.28,239.19
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,168.46,137.34
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,66.69,50.21
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,73.33,55.54
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,79.99,60.77
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,75.05,56.45
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,70.63,52.6
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,86.12,65.03
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,101.99,77.65
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,84.09,63.05
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,67.34,49.4
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,68.19,50.06
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,69.03,50.71
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,77.83,57.84
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,86.96,65.22
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,90.85,68.38
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,94.72,71.54
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,97.26,73.65
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,99.79,75.77
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,116.18,89.11
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,132.52,102.39
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,122.66,94.6
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,112.93,86.92
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,103.75,79.67
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,94.67,72.46
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,84.44,64.26
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,74.32,56.08
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,63.5,47.24
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,52.81,38.4
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,42.22,29.59
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,31.4,21.59
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,21.86,13.07
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,12.34,4.34
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,6.16,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,123.6,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,308.1,173.64
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,425.17,347.46
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,551.19,458.67
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,633.27,528.18
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,716.85,595.25
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,778.11,641.25
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,838.49,684.91
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,882.39,714.72
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,923.95,742.01
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,943.12,751.47
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,969.6,766.18
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,986.25,773.8
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,999.29,779.09
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,1004.21,779.04
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,1005.25,776.51
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,997.78,769.74
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,986.44,760.56
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,969.56,746.66
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,948.9,730.37
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,921.19,710.44
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,890.05,688.24
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,852.63,660.69
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,812.27,631.12
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,767.36,599.19
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,720.07,564.39
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,667.92,523.95
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,614.19,481.39
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,556.78,434.93
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,498.68,386.62
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,437.38,334.5
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,376.55,281.36
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,313.9,226.28
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,251.41,171.0
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,189.43,117.67
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,131.3,72.04
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,74.93,38.1
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,37.31,27.16
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,30.87,21.2
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,24.45,14.44
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,11.95,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,111.88,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,281.47,140.78
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,399.57,321.42
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,512.38,419.44
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,593.93,486.0
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,677.89,550.5
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,733.88,591.4
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,782.3,625.15
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,828.21,656.77
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,871.94,685.95
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,899.75,703.74
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,924.46,719.16
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,943.53,729.29
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,959.13,737.09
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,962.99,737.39
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,963.18,735.47
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,957.72,729.47
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,948.57,721.21
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,934.89,710.1
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,908.15,690.27
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,791.39,609.17
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,656.85,508.74
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,735.0,569.1
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,784.06,604.14
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,739.96,572.87
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,693.8,538.6
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,642.47,498.68
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,590.15,457.22
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,534.6,413.11
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,478.79,367.58
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,419.21,317.97
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,360.82,268.08
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,299.25,215.24
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,241.66,165.31
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,183.28,116.45
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,130.19,75.68
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,78.91,44.34
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,44.31,32.84
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,36.32,25.55
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,28.26,17.24
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.29,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.43,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.82,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.05,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.28,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.51,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.75,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,6.99,0.33
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.23,1.39
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,21.44,12.67
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,34.72,23.91
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,65.15,49.51
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,99.54,78.1
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,76.5,58.7
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,56.42,41.83
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,68.13,51.53
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,80.17,61.45
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,83.23,63.89
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,86.29,66.36
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,85.78,65.89
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,85.3,65.45
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,102.08,79.28
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,118.97,93.13
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,86.51,66.43
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,55.65,40.91
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,74.86,56.93
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,94.62,73.35
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,95.42,74.09
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,96.2,74.85
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,140.0,111.29
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,187.33,150.11
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,115.32,90.99
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,52.2,38.59
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,46.78,34.21
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,41.36,29.75
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,101.21,73.6
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,134.21,94.27
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,93.2,65.83
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,63.31,50.41
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,46.47,34.91
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,29.17,18.22
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,14.94,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,37.45,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,107.82,33.54
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,236.14,190.23
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,339.57,284.31
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,420.53,354.63
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,505.37,424.98
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,573.38,477.38
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,642.66,528.35
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,508.02,419.42
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,366.12,301.19
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,394.38,322.68
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,422.53,342.76
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,548.65,441.54
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,674.98,535.85
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,781.37,612.58
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,893.77,687.78
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,745.27,578.53
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,589.4,460.04
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,576.97,450.17
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,563.66,438.65
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,545.53,424.62
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,526.88,410.26
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,378.75,296.6
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,229.67,179.17
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,286.79,225.15
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,326.93,256.44
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,199.84,156.81
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,80.79,60.88
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,93.98,71.94
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,107.07,82.74
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,77.31,58.55
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,48.03,34.51
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,43.03,30.52
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,38.03,26.47
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,32.62,21.96
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,27.22,17.4
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,21.84,12.84
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,16.46,8.82
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,11.09,3.96
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,5.74,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,2.87,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,9.88,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,22.49,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,100.16,76.54
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,156.56,128.31
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,199.66,166.67
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,242.87,204.19
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,277.31,232.83
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,311.78,260.66
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,199.4,165.02
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,69.85,53.33
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,96.33,75.11
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,123.3,96.86
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,130.49,102.53
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,137.77,108.28
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,143.07,112.21
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,148.44,116.21
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,152.87,119.43
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,157.34,122.7
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,166.57,129.86
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,175.68,136.89
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,175.25,136.5
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,174.86,136.18
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,332.9,264.18
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,455.33,360.43
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,441.32,349.3
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,426.0,337.31
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,348.46,275.41
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,269.8,212.44
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,305.48,241.17
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,329.33,259.03
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,347.38,270.05
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,341.6,258.95
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,285.53,210.34
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,232.54,164.27
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,179.27,119.24
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,130.91,81.3
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,81.68,49.07
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,47.84,35.69
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,37.48,26.22
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,26.97,15.74
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,13.61,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,65.68,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,176.77,12.85
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,311.5,242.7
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,436.77,355.1
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,522.82,428.86
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,611.61,501.71
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,689.73,562.61
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,763.34,617.84
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,823.96,662.07
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,882.86,704.05
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,919.63,729.07
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,953.48,751.77
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,973.84,765.3
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,979.8,768.56
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,990.19,775.49
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,996.8,779.84
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,853.1,673.42
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,662.85,526.29
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,835.69,659.66
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,949.65,741.0
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,922.63,720.55
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,892.19,698.4
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,855.34,671.63
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,815.55,642.71
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,770.3,609.67
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,722.74,573.81
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,670.49,532.47
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,616.82,489.11
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,559.65,441.69
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,501.89,392.65
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,441.07,340.07
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,380.65,286.66
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,317.41,230.61
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,256.26,176.07
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,194.77,122.83
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,137.46,77.2
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,81.53,42.08
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,39.0,28.46
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,29.52,19.86
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,23.24,13.12
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,11.42,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
