Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,77.22,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,199.38,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,344.85,272.82
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,479.17,395.63
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,567.1,470.44
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,658.02,543.38
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,716.66,586.99
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,783.32,634.33
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,831.16,665.63
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,876.93,694.3
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,910.11,713.08
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,940.32,729.37
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,959.69,740.01
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,975.55,748.32
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,970.83,741.54
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,973.31,740.05
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,968.26,733.49
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,959.49,724.5
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,945.19,710.89
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,927.2,694.98
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,901.38,677.15
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,872.24,657.23
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,837.16,632.08
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,799.17,605.03
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,755.72,576.03
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,710.03,543.96
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,659.37,506.79
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,607.22,467.36
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,550.93,424.22
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,495.38,380.02
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,435.28,330.22
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,375.58,279.18
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,314.0,225.79
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,254.52,173.68
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,193.76,122.09
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,137.21,77.52
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,82.45,42.92
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,36.55,26.22
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,29.87,20.08
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,23.2,13.0
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,50.49,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,306.07,244.17
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,538.59,449.72
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,625.79,525.95
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,715.09,600.2
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,781.83,652.55
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,838.69,695.04
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,885.49,727.5
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,930.29,757.27
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,963.04,777.26
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,992.81,794.67
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,1011.25,802.67
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,1025.98,807.9
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,1032.09,807.8
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,1034.22,805.14
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,1027.53,798.38
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,1016.81,789.08
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,999.13,774.09
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,977.55,756.69
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,949.54,736.79
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,917.94,714.5
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,880.88,687.1
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,840.67,657.54
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,795.11,625.32
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,746.99,590.69
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,693.78,549.69
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,638.8,506.27
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,580.45,458.99
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,521.2,409.51
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,458.47,355.81
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,396.25,300.97
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,331.52,243.3
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,268.47,186.45
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,204.85,130.63
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,142.5,79.82
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,83.45,41.31
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,35.0,25.54
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,28.85,19.75
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,22.74,13.03
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,11.08,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,91.05,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,226.11,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,367.33,287.88
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,493.87,409.02
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,580.46,483.18
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,662.14,549.22
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,725.16,596.87
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,787.47,641.67
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,834.12,675.56
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,878.66,707.12
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,911.05,727.95
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,940.45,746.34
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,959.51,757.81
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,975.06,766.89
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,970.71,760.59
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,973.52,759.64
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,968.65,754.93
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,960.06,747.86
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,945.04,735.1
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,926.38,720.04
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,900.96,702.06
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,872.23,681.85
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,836.8,655.61
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,798.54,627.4
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,754.92,596.39
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,709.1,562.34
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,659.06,522.43
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,607.56,480.6
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,554.68,438.37
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,498.21,391.99
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,438.11,340.65
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,378.62,288.41
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,316.62,233.5
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,256.75,179.93
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,196.5,127.31
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,140.46,81.82
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,85.75,46.01
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,37.36,27.51
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,30.72,21.28
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,24.09,14.04
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,11.85,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.73,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,57.87,40.32
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,97.76,78.31
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,138.34,114.93
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,194.18,163.81
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,229.6,194.33
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,265.48,224.47
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,160.66,134.25
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,72.16,56.4
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,258.68,216.63
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,425.51,352.77
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,352.85,290.13
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,259.64,211.33
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,211.46,171.17
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,185.28,148.72
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,198.74,159.67
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,212.04,170.4
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,142.76,113.28
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,79.17,60.42
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,242.55,196.47
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,417.94,336.08
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,226.32,182.48
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,42.3,29.76
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,53.54,39.34
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,64.8,48.88
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,212.98,173.1
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,341.57,276.81
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,297.55,240.5
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,257.08,207.44
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,158.78,127.14
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,74.76,57.8
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,66.77,51.34
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,58.85,44.82
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,50.95,38.13
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,43.03,31.35
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,34.3,23.82
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,25.58,17.16
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,17.71,9.88
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.86,2.37
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.69,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.56,0.0
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.86,2.92
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,13.16,5.89
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,16.88,9.21
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,20.6,12.5
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,62.71,49.31
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,113.99,93.51
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,85.25,68.39
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,61.39,47.6
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,36.82,26.3
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,12.38,5.09
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,54.34,41.27
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,98.65,79.03
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,113.78,91.71
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,128.95,104.42
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,133.2,107.9
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,137.44,111.43
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,106.27,85.1
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,76.54,59.91
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,82.19,64.61
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,87.83,69.3
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,75.27,58.7
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,63.13,48.44
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,53.52,40.31
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,43.92,32.17
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,44.74,32.94
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,45.56,33.72
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,83.25,66.16
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,120.87,98.36
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,108.51,88.16
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,96.39,78.12
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,82.3,66.07
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,68.43,54.06
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,55.16,42.41
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,42.13,32.41
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,29.54,20.61
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,16.5,7.98
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,8.23,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,5.33,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.03,2.01
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,13.57,6.1
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,18.11,10.18
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,23.08,14.58
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,28.06,18.95
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,31.38,21.83
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,34.71,24.68
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,58.46,45.12
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,84.43,67.21
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,66.84,51.98
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,51.4,38.65
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,65.19,50.27
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,79.37,62.12
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,100.71,80.05
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,122.36,98.12
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,76.54,59.48
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,34.81,24.09
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,74.45,57.72
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,116.52,93.09
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,116.32,92.91
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,116.14,92.81
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,119.99,96.12
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,123.8,99.43
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,86.87,68.42
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,51.42,38.41
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,41.41,29.94
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,31.43,21.43
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,157.96,128.27
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,259.28,209.17
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,222.67,176.98
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,187.28,145.84
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,150.73,113.95
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,116.39,84.96
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,83.14,59.35
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,53.11,42.07
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,38.93,28.77
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,24.91,14.82
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,12.72,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,5.74,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,9.86,2.73
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,14.81,7.22
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,19.77,11.69
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,24.74,16.13
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,29.72,20.52
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,78.57,63.29
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,136.25,112.77
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,100.04,81.16
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,69.14,54.26
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,80.07,63.53
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,91.02,72.7
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,76.78,60.43
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,63.95,49.42
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,60.62,46.53
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,57.29,43.64
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,169.59,138.71
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,284.49,232.04
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,205.97,167.39
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,149.67,120.62
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,100.19,79.53
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,53.96,40.55
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,154.49,125.92
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,254.28,208.19
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,266.97,218.44
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,276.92,226.49
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,173.39,141.22
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,76.54,59.92
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,91.74,73.09
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,106.71,85.96
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,206.05,161.11
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,251.69,183.91
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,194.89,132.85
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,141.37,87.64
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,89.43,51.34
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,45.13,34.94
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,33.93,24.39
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,24.86,14.83
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,12.25,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,151.74,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,337.25,246.57
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,483.12,404.92
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,564.11,480.09
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,658.47,561.62
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,726.52,618.65
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,794.28,673.24
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,842.29,709.03
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,888.32,742.14
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,920.64,764.42
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,939.47,776.11
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,567.86,481.13
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,96.81,77.22
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,126.41,102.33
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,156.44,127.24
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,136.99,110.45
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,118.67,94.75
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,166.61,134.78
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,215.06,174.61
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,160.46,129.18
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,109.33,86.4
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,121.35,96.47
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,133.36,106.5
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,107.13,84.7
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,81.72,63.5
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,92.94,73.03
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,104.15,82.55
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,107.93,85.85
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,111.62,89.13
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,85.39,67.18
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,59.71,45.53
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,53.45,40.37
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,47.19,35.16
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,116.0,82.77
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,147.14,96.39
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,94.75,58.71
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,53.15,41.93
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,39.44,29.17
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,28.53,17.84
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,14.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,102.47,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,273.94,195.01
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,408.52,340.45
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,499.78,420.91
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,594.81,499.13
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,660.27,550.23
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,725.86,598.82
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,775.96,633.58
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,824.57,665.95
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,852.1,681.47
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,883.93,699.83
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,578.55,472.27
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,189.96,154.38
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,198.2,161.89
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,206.48,168.07
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,375.84,306.66
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,503.65,405.81
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,499.78,400.56
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,495.15,395.87
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,355.74,286.12
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,195.22,156.11
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,306.36,247.65
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,412.19,330.58
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,424.92,340.45
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,445.54,356.43
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,443.03,354.13
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,435.24,347.36
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,473.08,375.39
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,484.14,379.88
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,412.42,320.49
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,346.53,265.46
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,301.04,224.2
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,253.4,180.27
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,196.08,131.07
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,143.61,88.49
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,92.24,53.25
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,48.67,37.64
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,35.92,25.9
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,27.39,16.82
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,12.89,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,14.85,4.86
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,26.21,16.92
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,42.56,31.89
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,58.22,46.2
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,75.44,61.64
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,92.36,76.6
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,117.67,99.17
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,142.99,121.51
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,136.35,115.12
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,130.53,109.47
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,155.67,131.44
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,180.78,153.2
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,258.34,220.83
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,317.94,272.2
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,255.94,217.77
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,182.02,152.96
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,370.6,318.0
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,537.64,459.47
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,523.95,447.02
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,493.09,421.14
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,446.12,380.65
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,401.61,342.14
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,309.86,263.61
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,238.09,201.3
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,271.4,230.79
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,309.04,263.18
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,204.78,173.44
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,115.13,95.59
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,149.54,125.68
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,175.55,147.76
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,154.82,129.48
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,134.83,111.83
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,113.2,92.74
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,92.48,74.52
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,72.04,57.06
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,53.14,41.18
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,38.48,29.35
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,24.23,14.94
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,12.36,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,116.54,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,298.3,203.18
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,450.23,382.59
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,543.52,469.0
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,640.92,552.94
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,427.35,376.15
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,147.32,126.17
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,167.39,143.97
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,187.47,160.96
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,168.27,143.33
2016,12,9,10,0,14.0,163.0,3.1,3.0,169.0,166.66,141.01
2016,12,9,10,15,15.5,174.5,2.95,3.0,182.0,177.9,150.37
2016,12,9,10,30,17.0,186.0,2.8,3.0,195.0,189.24,159.73
2016,12,9,10,45,18.0,195.5,2.65,3.5,205.0,197.94,166.49
2016,12,9,11,0,19.0,205.0,2.5,4.0,215.0,206.7,173.25
2016,12,9,11,15,145.0,232.0,2.3,4.5,315.0,391.73,329.99
2016,12,9,11,30,271.0,259.0,2.1,5.0,415.0,554.32,459.45
2016,12,9,11,45,272.0,264.0,1.95,5.5,423.0,551.25,453.74
2016,12,9,12,0,273.0,269.0,1.8,6.0,431.0,547.01,448.44
2016,12,9,12,15,283.0,268.5,1.65,6.0,437.0,543.17,444.62
2016,12,9,12,30,293.0,268.0,1.5,6.0,443.0,537.83,439.6
2016,12,9,12,45,335.0,256.5,1.4,6.5,455.0,544.64,444.25
2016,12,9,13,0,377.0,245.0,1.3,7.0,467.0,547.91,445.81
2016,12,9,13,15,284.0,254.0,1.2,7.0,419.0,470.73,383.7
